Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,2,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,3,5,45,34.0,8.5,2.45,9.7,9.0,0.0,0.0
2018,4,3,6,0,68.0,17.0,2.4,10.0,18.0,14.51,0.0
2018,4,3,6,15,182.0,32.0,2.45,10.45,50.0,25.01,8.4
2018,4,3,6,30,296.0,47.0,2.5,10.9,82.0,61.4,34.93
2018,4,3,6,45,336.0,58.5,2.55,11.35,117.5,99.54,63.84
2018,4,3,7,0,376.0,70.0,2.6,11.8,153.0,142.6,100.33
2018,4,3,7,15,310.0,95.0,2.6,12.15,175.5,174.99,133.24
2018,4,3,7,30,244.0,120.0,2.6,12.5,198.0,193.55,153.25
2018,4,3,7,45,269.0,139.5,2.6,12.9,239.5,238.4,191.92
2018,4,3,8,0,294.0,159.0,2.6,13.3,281.0,286.06,232.13
2018,4,3,8,15,314.0,178.0,2.6,13.7,323.0,333.31,271.13
2018,4,3,8,30,334.0,197.0,2.6,14.1,365.0,382.35,310.58
2018,4,3,8,45,358.5,212.5,2.6,14.5,408.5,432.26,349.84
2018,4,3,9,0,383.0,228.0,2.6,14.9,452.0,483.88,389.5
2018,4,3,9,15,413.5,237.5,2.65,15.25,495.0,547.76,437.73
2018,4,3,9,30,444.0,247.0,2.7,15.6,538.0,601.75,477.66
2018,4,3,9,45,473.0,250.5,2.7,15.9,576.0,649.79,512.5
2018,4,3,10,0,502.0,254.0,2.7,16.2,614.0,698.26,547.06
2018,4,3,10,15,533.0,255.5,2.65,16.5,652.0,746.52,580.66
2018,4,3,10,30,564.0,257.0,2.6,16.8,690.0,794.51,613.44
2018,4,3,10,45,581.5,260.0,2.55,17.05,718.0,830.81,637.34
2018,4,3,11,0,599.0,263.0,2.5,17.3,746.0,869.45,662.49
2018,4,3,11,15,555.5,287.0,2.45,17.5,741.5,860.26,653.33
2018,4,3,11,30,512.0,311.0,2.4,17.7,737.0,850.88,644.45
2018,4,3,11,45,515.0,311.5,2.35,17.85,743.5,860.49,650.2
2018,4,3,12,0,518.0,312.0,2.3,18.0,750.0,867.52,654.04
2018,4,3,12,15,543.0,300.5,2.35,18.1,759.0,881.8,664.58
2018,4,3,12,30,568.0,289.0,2.4,18.2,768.0,893.2,673.15
2018,4,3,12,45,666.0,239.5,2.45,18.3,796.0,941.12,708.5
2018,4,3,13,0,764.0,190.0,2.5,18.4,824.0,978.14,733.69
2018,4,3,13,15,763.5,186.0,2.65,18.4,809.0,960.45,723.37
2018,4,3,13,30,763.0,182.0,2.8,18.4,794.0,939.37,711.21
2018,4,3,13,45,788.0,163.5,2.95,18.35,779.0,916.41,697.79
2018,4,3,14,0,813.0,145.0,3.1,18.3,764.0,897.01,686.7
2018,4,3,14,15,827.5,132.5,3.2,18.15,740.5,869.65,669.87
2018,4,3,14,30,842.0,120.0,3.3,18.0,717.0,838.0,649.91
2018,4,3,14,45,832.5,116.5,3.45,17.9,681.0,792.76,620.12
2018,4,3,15,0,823.0,113.0,3.6,17.8,645.0,745.37,588.29
2018,4,3,15,15,805.5,110.5,3.6,17.8,602.0,691.52,548.71
2018,4,3,15,30,788.0,108.0,3.6,17.8,559.0,636.74,507.26
2018,4,3,15,45,762.5,105.0,3.75,17.25,511.0,576.09,461.51
2018,4,3,16,0,737.0,102.0,3.9,16.7,463.0,516.89,415.19
2018,4,3,16,15,703.0,97.5,3.9,16.3,412.0,451.87,362.18
2018,4,3,16,30,669.0,93.0,3.9,15.9,361.0,389.16,309.36
2018,4,3,16,45,609.0,88.5,3.9,15.45,306.5,319.58,249.96
2018,4,3,17,0,549.0,84.0,3.9,15.0,252.0,256.19,194.7
2018,4,3,17,15,482.0,74.5,3.8,14.45,201.5,193.21,140.01
2018,4,3,17,30,415.0,65.0,3.7,13.9,151.0,135.77,91.15
2018,4,3,17,45,314.0,53.0,3.6,13.35,107.0,83.78,51.14
2018,4,3,18,0,213.0,41.0,3.5,12.8,63.0,44.7,24.6
2018,4,3,18,15,126.0,25.5,3.4,12.5,36.5,19.8,0.0
2018,4,3,18,30,39.0,10.0,3.3,12.2,10.0,8.54,0.0
2018,4,3,18,45,19.5,5.0,3.2,11.95,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,5,45,6.5,6.0,2.7,10.65,6.0,0.0,0.0
2018,4,4,6,0,13.0,12.0,2.8,10.8,12.0,10.24,0.0
2018,4,4,6,15,26.0,27.5,2.9,11.1,30.0,21.96,8.58
2018,4,4,6,30,39.0,43.0,3.0,11.4,48.0,38.2,24.73
2018,4,4,6,45,82.0,63.5,3.1,11.75,80.0,66.01,46.87
2018,4,4,7,0,125.0,84.0,3.2,12.1,112.0,99.11,74.04
2018,4,4,7,15,149.0,104.0,3.1,12.4,146.0,132.51,102.88
2018,4,4,7,30,173.0,124.0,3.0,12.7,180.0,169.04,134.47
2018,4,4,7,45,209.5,143.5,2.9,13.0,223.0,218.79,176.6
2018,4,4,8,0,246.0,163.0,2.8,13.3,266.0,268.02,217.8
2018,4,4,8,15,286.5,178.5,2.75,13.65,313.0,319.46,260.14
2018,4,4,8,30,327.0,194.0,2.7,14.0,360.0,374.99,304.97
2018,4,4,8,45,249.5,229.0,2.6,14.3,362.5,380.96,308.43
2018,4,4,9,0,172.0,264.0,2.5,14.6,365.0,367.29,295.84
2018,4,4,9,15,222.5,278.5,2.45,14.9,419.0,426.95,342.53
2018,4,4,9,30,273.0,293.0,2.4,15.2,473.0,504.01,400.99
2018,4,4,9,45,336.0,294.0,2.35,15.45,528.0,568.61,449.39
2018,4,4,10,0,399.0,295.0,2.3,15.7,583.0,636.88,499.5
2018,4,4,10,15,423.0,300.0,2.25,15.9,616.5,693.36,538.94
2018,4,4,10,30,447.0,305.0,2.2,16.1,650.0,735.5,567.78
2018,4,4,10,45,480.5,301.0,2.1,16.3,682.0,776.99,595.81
2018,4,4,11,0,514.0,297.0,2.0,16.5,714.0,817.72,622.78
2018,4,4,11,15,516.0,302.5,2.0,16.6,727.5,836.29,634.5
2018,4,4,11,30,518.0,308.0,2.0,16.7,741.0,852.43,644.75
2018,4,4,11,45,504.0,317.0,1.95,16.85,741.5,853.67,643.92
2018,4,4,12,0,490.0,326.0,1.9,17.0,742.0,852.09,641.39
2018,4,4,12,15,494.5,324.5,2.0,17.0,744.0,855.9,645.06
2018,4,4,12,30,499.0,323.0,2.1,17.0,746.0,857.1,646.94
2018,4,4,12,45,458.5,334.5,2.25,17.05,720.0,824.01,624.51
2018,4,4,13,0,418.0,346.0,2.4,17.1,694.0,789.07,600.74
2018,4,4,13,15,379.5,351.0,2.55,17.05,662.5,732.86,562.28
2018,4,4,13,30,341.0,356.0,2.7,17.0,631.0,692.85,534.44
2018,4,4,13,45,264.5,361.0,2.85,16.9,570.5,618.02,479.83
2018,4,4,14,0,188.0,366.0,3.0,16.8,510.0,529.37,414.02
2018,4,4,14,15,192.0,349.5,3.0,16.7,491.5,508.79,399.95
2018,4,4,14,30,196.0,333.0,3.0,16.6,473.0,487.29,384.7
2018,4,4,14,45,192.0,316.0,3.05,16.5,447.0,458.12,363.35
2018,4,4,15,0,188.0,299.0,3.1,16.4,421.0,428.72,341.6
2018,4,4,15,15,191.5,275.5,3.1,16.4,392.5,397.98,318.51
2018,4,4,15,30,195.0,252.0,3.1,16.4,364.0,366.56,294.5
2018,4,4,15,45,148.0,229.0,2.95,16.0,310.0,304.99,245.76
2018,4,4,16,0,101.0,206.0,2.8,15.6,256.0,239.85,193.58
2018,4,4,16,15,133.5,178.0,2.75,15.3,236.5,230.42,186.3
2018,4,4,16,30,166.0,150.0,2.7,15.0,217.0,208.97,168.24
2018,4,4,16,45,154.5,135.0,2.6,14.7,190.5,179.72,143.34
2018,4,4,17,0,143.0,120.0,2.5,14.4,164.0,151.72,119.12
2018,4,4,17,15,94.5,98.0,2.45,14.0,125.0,110.0,84.55
2018,4,4,17,30,46.0,76.0,2.4,13.6,86.0,72.53,54.08
2018,4,4,17,45,29.5,56.5,2.3,13.25,62.0,50.42,35.55
2018,4,4,18,0,13.0,37.0,2.2,12.9,38.0,30.85,18.9
2018,4,4,18,15,6.5,21.5,2.25,12.75,22.0,17.29,0.0
2018,4,4,18,30,0.0,6.0,2.3,12.6,6.0,5.12,0.0
2018,4,4,18,45,0.0,3.0,2.3,12.5,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,2.1,11.25,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.1,11.5,6.0,5.12,0.0
2018,4,5,6,15,0.0,15.0,2.15,11.75,15.0,12.36,3.1
2018,4,5,6,30,0.0,24.0,2.2,12.0,24.0,19.8,10.87
2018,4,5,6,45,0.0,35.0,2.25,12.3,35.0,28.91,19.05
2018,4,5,7,0,0.0,46.0,2.3,12.6,46.0,38.05,27.13
2018,4,5,7,15,2.0,58.0,2.2,12.75,58.5,48.57,36.22
2018,4,5,7,30,4.0,70.0,2.1,12.9,71.0,59.4,45.47
2018,4,5,7,45,6.0,89.0,2.0,13.05,91.0,76.52,59.97
2018,4,5,8,0,8.0,108.0,1.9,13.2,111.0,94.05,74.62
2018,4,5,8,15,27.5,154.0,1.9,13.65,167.5,149.93,121.0
2018,4,5,8,30,47.0,200.0,1.9,14.1,224.0,205.72,166.31
2018,4,5,8,45,41.5,216.0,1.9,14.55,238.5,220.29,177.24
2018,4,5,9,0,36.0,232.0,1.9,15.0,253.0,234.3,187.65
2018,4,5,9,15,35.5,248.5,1.8,15.35,270.5,251.86,200.8
2018,4,5,9,30,35.0,265.0,1.7,15.7,288.0,269.41,213.75
2018,4,5,9,45,23.5,223.5,1.6,16.05,239.5,221.67,175.14
2018,4,5,10,0,12.0,182.0,1.5,16.4,191.0,165.1,129.49
2018,4,5,10,15,7.0,166.5,1.55,16.5,172.0,147.46,115.12
2018,4,5,10,30,2.0,151.0,1.6,16.6,153.0,129.6,100.43
2018,4,5,10,45,27.5,237.0,1.65,16.7,259.5,242.64,190.89
2018,4,5,11,0,53.0,323.0,1.7,16.8,366.0,352.57,275.55
2018,4,5,11,15,71.5,359.5,1.85,16.75,419.0,408.66,317.94
2018,4,5,11,30,90.0,396.0,2.0,16.7,472.0,465.56,360.72
2018,4,5,11,45,60.0,360.5,2.2,16.7,411.5,400.42,311.25
2018,4,5,12,0,30.0,325.0,2.4,16.7,351.0,335.0,261.16
2018,4,5,12,15,21.5,291.5,2.45,16.55,310.0,276.41,216.24
2018,4,5,12,30,13.0,258.0,2.5,16.4,269.0,236.96,185.54
2018,4,5,12,45,11.5,246.0,2.6,16.2,255.5,224.38,175.96
2018,4,5,13,0,10.0,234.0,2.7,16.0,242.0,211.82,166.29
2018,4,5,13,15,9.5,227.0,2.6,15.9,234.5,204.79,160.87
2018,4,5,13,30,9.0,220.0,2.5,15.8,227.0,197.75,155.44
2018,4,5,13,45,7.0,204.5,2.4,15.65,210.0,181.69,142.8
2018,4,5,14,0,5.0,189.0,2.3,15.5,193.0,165.8,130.27
2018,4,5,14,15,3.0,174.0,2.2,15.35,176.5,150.56,118.2
2018,4,5,14,30,1.0,159.0,2.1,15.2,160.0,135.52,106.23
2018,4,5,14,45,0.5,154.0,2.0,15.0,154.5,130.67,102.58
2018,4,5,15,0,0.0,149.0,1.9,14.8,149.0,125.88,98.96
2018,4,5,15,15,1.0,143.5,1.9,14.8,144.0,121.77,95.88
2018,4,5,15,30,2.0,138.0,1.9,14.8,139.0,117.58,92.73
2018,4,5,15,45,3.5,134.0,1.7,14.45,135.5,114.92,90.94
2018,4,5,16,0,5.0,130.0,1.5,14.1,132.0,112.13,89.01
2018,4,5,16,15,5.0,128.0,1.4,13.95,130.0,110.2,87.69
2018,4,5,16,30,5.0,126.0,1.3,13.8,128.0,108.27,86.34
2018,4,5,16,45,4.0,114.0,1.2,13.65,115.5,97.23,77.27
2018,4,5,17,0,3.0,102.0,1.1,13.5,103.0,86.33,68.19
2018,4,5,17,15,1.5,84.0,0.95,13.35,84.5,70.33,54.61
2018,4,5,17,30,0.0,66.0,0.8,13.2,66.0,54.66,41.09
2018,4,5,17,45,0.0,48.0,0.65,13.05,48.0,39.52,27.78
2018,4,5,18,0,0.0,30.0,0.5,12.9,30.0,24.68,14.43
2018,4,5,18,15,0.0,17.5,0.65,12.85,17.5,14.45,0.0
2018,4,5,18,30,0.0,5.0,0.8,12.8,5.0,4.27,0.0
2018,4,5,18,45,0.0,2.5,1.0,12.75,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,4.3,13.25,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,4.4,13.3,4.0,3.41,0.0
2018,4,6,6,15,0.0,9.0,4.55,13.4,9.0,7.39,0.0
2018,4,6,6,30,0.0,14.0,4.7,13.5,14.0,11.51,3.92
2018,4,6,6,45,0.0,19.5,4.85,13.55,19.5,16.05,8.01
2018,4,6,7,0,0.0,25.0,5.0,13.6,25.0,20.6,12.04
2018,4,6,7,15,0.0,26.5,5.1,13.8,26.5,21.84,13.17
2018,4,6,7,30,0.0,28.0,5.2,14.0,28.0,23.09,14.23
2018,4,6,7,45,0.0,32.0,5.35,14.15,32.0,26.41,17.04
2018,4,6,8,0,0.0,36.0,5.5,14.3,36.0,29.75,19.81
2018,4,6,8,15,0.0,33.0,5.55,14.6,33.0,27.27,17.6
2018,4,6,8,30,0.0,30.0,5.6,14.9,30.0,24.81,15.41
2018,4,6,8,45,0.0,29.5,5.6,15.2,29.5,24.41,14.99
2018,4,6,9,0,0.0,29.0,5.6,15.5,29.0,24.01,14.58
2018,4,6,9,15,0.0,35.5,5.65,15.7,35.5,29.43,19.05
2018,4,6,9,30,0.0,42.0,5.7,15.9,42.0,34.86,23.51
2018,4,6,9,45,0.0,50.0,5.7,16.1,50.0,41.55,28.99
2018,4,6,10,0,0.0,58.0,5.7,16.3,58.0,48.25,34.45
2018,4,6,10,15,0.0,62.0,5.65,16.35,62.0,51.62,37.16
2018,4,6,10,30,0.0,66.0,5.6,16.4,66.0,55.0,39.87
2018,4,6,10,45,0.5,81.5,5.55,16.45,82.0,68.47,50.9
2018,4,6,11,0,1.0,97.0,5.5,16.5,98.0,82.12,62.02
2018,4,6,11,15,1.0,109.0,5.55,16.55,110.0,92.48,70.4
2018,4,6,11,30,1.0,121.0,5.6,16.6,122.0,102.89,78.8
2018,4,6,11,45,2.5,139.0,5.6,16.6,141.0,120.05,92.75
2018,4,6,12,0,4.0,157.0,5.6,16.6,160.0,137.32,106.76
2018,4,6,12,15,5.0,170.5,5.6,16.6,174.5,150.22,117.18
2018,4,6,12,30,6.0,184.0,5.6,16.6,189.0,163.13,127.62
2018,4,6,12,45,3.5,152.0,5.55,16.65,155.0,132.37,102.71
2018,4,6,13,0,1.0,120.0,5.5,16.7,121.0,102.0,78.04
2018,4,6,13,15,1.0,110.5,5.45,16.65,111.5,93.74,71.41
2018,4,6,13,30,1.0,101.0,5.4,16.6,102.0,85.51,64.77
2018,4,6,13,45,3.0,138.0,5.35,16.6,140.5,119.2,92.4
2018,4,6,14,0,5.0,175.0,5.3,16.6,179.0,153.29,120.23
2018,4,6,14,15,3.5,152.0,5.15,16.55,154.5,131.55,102.68
2018,4,6,14,30,2.0,129.0,5.0,16.5,130.0,110.09,85.34
2018,4,6,14,45,2.0,109.5,4.9,16.45,110.5,93.14,71.63
2018,4,6,15,0,2.0,90.0,4.8,16.4,91.0,76.39,58.0
2018,4,6,15,15,13.0,131.0,4.8,16.4,138.5,119.09,93.7
2018,4,6,15,30,24.0,172.0,4.8,16.4,186.0,168.38,134.54
2018,4,6,15,45,52.0,176.5,4.55,16.25,203.5,187.62,150.95
2018,4,6,16,0,80.0,181.0,4.3,16.1,221.0,203.77,164.53
2018,4,6,16,15,60.0,153.0,4.25,16.0,181.0,163.47,131.36
2018,4,6,16,30,40.0,125.0,4.2,15.9,141.0,125.78,100.19
2018,4,6,16,45,37.0,100.0,4.1,15.85,113.5,99.68,78.28
2018,4,6,17,0,34.0,75.0,4.0,15.8,86.0,74.31,56.71
2018,4,6,17,15,17.0,48.5,3.9,15.7,54.0,45.17,32.26
2018,4,6,17,30,0.0,22.0,3.8,15.6,22.0,18.11,9.76
2018,4,6,17,45,0.0,16.0,3.7,15.5,16.0,13.16,5.4
2018,4,6,18,0,0.0,10.0,3.6,15.4,10.0,8.21,0.99
2018,4,6,18,15,0.0,6.5,3.65,15.4,6.5,5.33,0.0
2018,4,6,18,30,0.0,3.0,3.7,15.4,3.0,2.56,0.0
2018,4,6,18,45,0.0,1.5,3.7,15.35,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,5.0,3.45,14.05,5.0,0.0,0.0
2018,4,7,6,0,0.0,10.0,3.4,14.0,10.0,8.54,0.0
2018,4,7,6,15,6.0,27.0,3.5,14.1,28.0,21.98,11.4
2018,4,7,6,30,12.0,44.0,3.6,14.2,46.0,37.18,24.87
2018,4,7,6,45,25.5,65.0,3.7,14.35,70.5,57.87,42.25
2018,4,7,7,0,39.0,86.0,3.8,14.5,95.0,80.78,61.59
2018,4,7,7,15,63.0,104.5,3.95,14.6,123.5,106.29,82.89
2018,4,7,7,30,87.0,123.0,4.1,14.7,152.0,139.35,110.74
2018,4,7,7,45,99.5,148.5,4.2,14.85,187.0,174.0,140.02
2018,4,7,8,0,112.0,174.0,4.3,15.0,222.0,210.38,170.37
2018,4,7,8,15,182.0,196.0,4.25,15.15,285.5,274.05,222.67
2018,4,7,8,30,252.0,218.0,4.2,15.3,349.0,354.46,287.82
2018,4,7,8,45,299.0,230.5,4.2,15.5,400.0,410.87,332.88
2018,4,7,9,0,346.0,243.0,4.2,15.7,451.0,471.38,380.51
2018,4,7,9,15,393.0,247.0,4.15,15.85,499.0,527.15,423.76
2018,4,7,9,30,440.0,251.0,4.1,16.0,547.0,599.37,478.56
2018,4,7,9,45,416.0,276.5,4.1,16.2,568.5,625.83,496.65
2018,4,7,10,0,392.0,302.0,4.1,16.4,590.0,635.25,502.2
2018,4,7,10,15,393.5,317.0,4.15,16.5,616.0,666.83,524.92
2018,4,7,10,30,395.0,332.0,4.2,16.6,642.0,697.01,546.27
2018,4,7,10,45,348.5,354.5,4.3,16.7,633.5,688.98,538.59
2018,4,7,11,0,302.0,377.0,4.4,16.8,625.0,677.24,528.4
2018,4,7,11,15,224.5,384.0,4.5,16.85,570.5,598.28,468.29
2018,4,7,11,30,147.0,391.0,4.6,16.9,516.0,533.5,417.75
2018,4,7,11,45,140.5,395.0,4.65,16.9,515.0,533.12,417.46
2018,4,7,12,0,134.0,399.0,4.7,16.9,514.0,531.83,416.26
2018,4,7,12,15,129.0,406.5,4.7,16.85,517.0,534.78,418.29
2018,4,7,12,30,124.0,414.0,4.7,16.8,520.0,536.96,419.76
2018,4,7,12,45,135.0,411.5,4.7,16.75,526.0,543.84,425.51
2018,4,7,13,0,146.0,409.0,4.7,16.7,532.0,549.72,430.54
2018,4,7,13,15,146.0,401.5,4.75,16.65,522.5,538.85,422.85
2018,4,7,13,30,146.0,394.0,4.8,16.6,513.0,527.23,414.68
2018,4,7,13,45,224.0,355.5,4.8,16.5,532.0,554.52,438.68
2018,4,7,14,0,302.0,317.0,4.8,16.4,551.0,593.13,470.61
2018,4,7,14,15,441.0,266.0,4.75,16.3,592.0,664.52,528.03
2018,4,7,14,30,580.0,215.0,4.7,16.2,633.0,714.88,568.8
2018,4,7,14,45,548.0,217.0,4.7,16.05,595.5,661.01,528.35
2018,4,7,15,0,516.0,219.0,4.7,15.9,558.0,613.4,492.4
2018,4,7,15,15,584.5,187.5,4.7,15.9,547.5,603.31,486.11
2018,4,7,15,30,653.0,156.0,4.7,15.9,537.0,591.28,477.27
2018,4,7,15,45,668.0,141.0,4.65,15.6,503.0,549.05,444.06
2018,4,7,16,0,683.0,126.0,4.6,15.3,469.0,503.52,407.15
2018,4,7,16,15,651.0,119.5,4.55,15.05,418.5,440.46,354.88
2018,4,7,16,30,619.0,113.0,4.5,14.8,368.0,379.64,303.06
2018,4,7,16,45,572.0,105.5,4.4,14.55,316.0,315.12,247.21
2018,4,7,17,0,525.0,98.0,4.3,14.3,264.0,251.91,191.71
2018,4,7,17,15,454.5,88.0,4.15,13.95,213.0,190.2,138.35
2018,4,7,17,30,384.0,78.0,4.0,13.6,162.0,136.94,93.56
2018,4,7,17,45,285.5,64.0,3.8,13.25,117.0,86.15,54.89
2018,4,7,18,0,187.0,50.0,3.6,12.9,72.0,47.36,28.84
2018,4,7,18,15,107.5,31.5,3.45,12.65,43.0,24.16,6.31
2018,4,7,18,30,28.0,13.0,3.3,12.4,14.0,11.1,0.0
2018,4,7,18,45,14.0,6.5,3.15,12.2,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,3.6,10.7,12.5,8.96,0.0
2018,4,8,6,0,89.0,21.0,3.7,11.0,25.0,16.38,0.0
2018,4,8,6,15,199.5,36.5,3.9,11.3,61.0,28.78,17.55
2018,4,8,6,30,310.0,52.0,4.1,11.6,97.0,66.36,39.17
2018,4,8,6,45,353.0,64.5,4.3,11.95,135.5,106.59,69.39
2018,4,8,7,0,396.0,77.0,4.5,12.3,174.0,152.17,107.9
2018,4,8,7,15,336.5,102.0,4.5,12.55,198.0,187.13,142.83
2018,4,8,7,30,277.0,127.0,4.5,12.8,222.0,209.23,165.81
2018,4,8,7,45,293.5,147.0,4.55,13.05,262.5,253.08,204.16
2018,4,8,8,0,310.0,167.0,4.6,13.3,303.0,298.67,243.2
2018,4,8,8,15,334.5,184.0,4.55,13.6,346.5,347.0,283.52
2018,4,8,8,30,359.0,201.0,4.5,13.9,390.0,397.5,324.74
2018,4,8,8,45,382.5,216.5,4.45,14.25,434.0,447.85,364.88
2018,4,8,9,0,406.0,232.0,4.4,14.6,478.0,510.94,413.84
2018,4,8,9,15,431.0,241.5,4.4,14.85,519.0,560.33,451.71
2018,4,8,9,30,456.0,251.0,4.4,15.1,560.0,610.59,489.59
2018,4,8,9,45,475.0,257.5,4.35,15.35,594.5,653.73,521.21
2018,4,8,10,0,494.0,264.0,4.3,15.6,629.0,696.54,552.07
2018,4,8,10,15,495.0,276.5,4.3,15.85,654.5,729.0,574.63
2018,4,8,10,30,496.0,289.0,4.3,16.1,680.0,759.52,595.53
2018,4,8,10,45,485.5,303.0,4.3,16.3,694.5,778.82,608.0
2018,4,8,11,0,475.0,317.0,4.3,16.5,709.0,795.43,618.5
2018,4,8,11,15,469.0,326.5,4.25,16.65,719.5,809.3,627.09
2018,4,8,11,30,463.0,336.0,4.2,16.8,730.0,820.65,633.96
2018,4,8,11,45,467.0,337.5,4.2,16.95,737.5,831.55,641.15
2018,4,8,12,0,471.0,339.0,4.2,17.1,745.0,840.05,646.69
2018,4,8,12,15,470.5,338.5,4.2,17.2,744.0,839.66,646.09
2018,4,8,12,30,470.0,338.0,4.2,17.3,743.0,836.76,643.86
2018,4,8,12,45,473.0,332.5,4.2,17.4,736.5,829.93,639.13
2018,4,8,13,0,476.0,327.0,4.2,17.5,730.0,820.6,632.7
2018,4,8,13,15,481.5,318.5,4.2,17.5,719.0,808.25,624.54
2018,4,8,13,30,487.0,310.0,4.2,17.5,708.0,793.38,614.61
2018,4,8,13,45,547.0,273.0,4.2,17.5,708.0,797.56,620.02
2018,4,8,14,0,607.0,236.0,4.2,17.5,708.0,801.26,624.78
2018,4,8,14,15,731.5,177.0,4.25,17.45,723.0,827.8,647.36
2018,4,8,14,30,856.0,118.0,4.3,17.4,738.0,836.39,654.84
2018,4,8,14,45,840.5,116.5,4.4,17.35,699.0,788.04,621.74
2018,4,8,15,0,825.0,115.0,4.5,17.3,660.0,738.0,586.94
2018,4,8,15,15,807.5,112.0,4.5,17.3,616.5,683.66,546.11
2018,4,8,15,30,790.0,109.0,4.5,17.3,573.0,628.43,503.62
2018,4,8,15,45,763.5,106.5,4.7,16.95,524.5,567.86,457.07
2018,4,8,16,0,737.0,104.0,4.9,16.6,476.0,508.56,409.81
2018,4,8,16,15,701.0,100.5,4.95,16.3,424.5,443.97,356.4
2018,4,8,16,30,665.0,97.0,5.0,16.0,373.0,381.91,303.5
2018,4,8,16,45,605.0,93.5,5.05,15.65,318.5,314.19,245.16
2018,4,8,17,0,545.0,90.0,5.1,15.3,264.0,252.62,191.23
2018,4,8,17,15,476.0,81.0,5.0,14.8,213.0,187.58,135.03
2018,4,8,17,30,407.0,72.0,4.9,14.3,162.0,134.44,90.31
2018,4,8,17,45,316.0,59.5,4.75,13.75,118.0,84.6,52.38
2018,4,8,18,0,225.0,47.0,4.6,13.2,74.0,46.34,27.48
2018,4,8,18,15,133.5,30.5,4.45,12.95,44.5,23.57,7.6
2018,4,8,18,30,42.0,14.0,4.3,12.7,15.0,11.95,0.0
2018,4,8,18,45,21.0,7.0,4.15,12.4,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.0,1.3,11.85,8.0,6.83,0.0
2018,4,9,6,0,2.0,16.0,1.3,12.1,16.0,13.13,0.0
2018,4,9,6,15,30.0,32.5,1.4,12.6,37.0,26.2,15.86
2018,4,9,6,30,58.0,49.0,1.5,13.1,58.0,44.9,30.02
2018,4,9,6,45,40.5,64.5,1.6,13.6,72.0,59.4,43.13
2018,4,9,7,0,23.0,80.0,1.7,14.1,86.0,72.29,55.2
2018,4,9,7,15,66.5,106.0,1.75,14.5,128.0,108.2,84.34
2018,4,9,7,30,110.0,132.0,1.8,14.9,170.0,154.4,122.33
2018,4,9,7,45,102.0,156.0,1.8,15.25,196.0,181.16,144.99
2018,4,9,8,0,94.0,180.0,1.8,15.6,222.0,200.67,161.12
2018,4,9,8,15,133.5,205.0,1.75,16.0,272.0,257.13,206.49
2018,4,9,8,30,173.0,230.0,1.7,16.4,322.0,311.61,249.4
2018,4,9,8,45,200.0,251.0,1.7,16.75,366.0,358.74,285.84
2018,4,9,9,0,227.0,272.0,1.7,17.1,410.0,408.31,323.49
2018,4,9,9,15,333.0,262.0,1.65,17.5,480.5,497.76,391.55
2018,4,9,9,30,439.0,252.0,1.6,17.9,551.0,597.86,465.05
2018,4,9,9,45,509.0,243.5,1.6,18.3,608.0,666.27,513.57
2018,4,9,10,0,579.0,235.0,1.6,18.7,665.0,737.75,563.31
2018,4,9,10,15,650.5,216.5,1.55,19.05,717.5,809.31,611.55
2018,4,9,10,30,722.0,198.0,1.5,19.4,770.0,876.82,655.38
2018,4,9,10,45,702.5,214.0,1.5,19.75,783.0,895.38,665.27
2018,4,9,11,0,683.0,230.0,1.5,20.1,796.0,909.84,672.8
2018,4,9,11,15,641.0,257.0,1.45,20.4,796.0,909.07,669.1
2018,4,9,11,30,599.0,284.0,1.4,20.7,796.0,903.2,662.3
2018,4,9,11,45,580.5,296.5,1.4,21.0,796.0,901.28,659.65
2018,4,9,12,0,562.0,309.0,1.4,21.3,796.0,899.02,656.73
2018,4,9,12,15,535.0,319.5,1.35,21.5,782.5,883.32,644.65
2018,4,9,12,30,508.0,330.0,1.3,21.7,769.0,864.84,630.99
2018,4,9,12,45,502.0,325.5,1.25,21.95,755.5,849.85,620.3
2018,4,9,13,0,496.0,321.0,1.2,22.2,742.0,832.41,608.04
2018,4,9,13,15,548.0,293.0,1.1,22.35,749.5,844.73,616.39
2018,4,9,13,30,600.0,265.0,1.0,22.5,757.0,856.26,623.62
2018,4,9,13,45,531.5,281.0,0.85,22.7,707.5,789.57,576.34
2018,4,9,14,0,463.0,297.0,0.7,22.9,658.0,727.42,532.55
2018,4,9,14,15,429.0,296.0,0.75,22.9,620.0,679.88,501.97
2018,4,9,14,30,395.0,295.0,0.8,22.9,582.0,619.46,461.95
2018,4,9,14,45,397.0,279.5,0.85,22.9,555.5,588.07,441.87
2018,4,9,15,0,399.0,264.0,0.9,22.9,529.0,555.22,419.98
2018,4,9,15,15,419.0,239.0,0.9,22.9,501.0,535.65,406.83
2018,4,9,15,30,439.0,214.0,0.9,22.9,473.0,501.02,382.47
2018,4,9,15,45,422.0,198.5,1.35,22.5,430.5,450.53,348.21
2018,4,9,16,0,405.0,183.0,1.8,22.1,388.0,400.83,312.27
2018,4,9,16,15,364.5,169.0,2.05,21.5,339.0,334.53,261.56
2018,4,9,16,30,324.0,155.0,2.3,20.9,290.0,281.26,219.44
2018,4,9,16,45,321.5,133.0,2.55,20.3,252.0,238.43,183.95
2018,4,9,17,0,319.0,111.0,2.8,19.7,214.0,200.46,151.18
2018,4,9,17,15,310.5,91.5,2.9,18.9,177.0,157.73,114.13
2018,4,9,17,30,302.0,72.0,3.0,18.1,140.0,116.04,78.19
2018,4,9,17,45,259.5,57.5,3.1,17.35,105.0,76.38,47.27
2018,4,9,18,0,217.0,43.0,3.2,16.6,70.0,42.2,24.24
2018,4,9,18,15,141.5,28.5,3.05,16.2,43.0,22.04,7.77
2018,4,9,18,30,66.0,14.0,2.9,15.8,16.0,11.95,0.0
2018,4,9,18,45,33.0,7.0,2.7,15.45,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,5,45,1.0,7.0,2.15,13.05,7.0,5.97,0.0
2018,4,10,6,0,2.0,14.0,2.1,13.2,14.0,11.55,0.0
2018,4,10,6,15,4.0,24.0,2.2,13.5,24.5,19.84,10.83
2018,4,10,6,30,6.0,34.0,2.3,13.8,35.0,28.53,18.13
2018,4,10,6,45,10.5,42.5,2.4,14.05,45.0,37.26,25.67
2018,4,10,7,0,15.0,51.0,2.5,14.3,55.0,46.18,33.33
2018,4,10,7,15,7.5,49.0,2.6,14.5,51.0,42.5,30.61
2018,4,10,7,30,0.0,47.0,2.7,14.7,47.0,38.86,27.69
2018,4,10,7,45,1.5,70.0,2.8,14.9,70.5,58.62,44.38
2018,4,10,8,0,3.0,93.0,2.9,15.1,94.0,78.77,61.19
2018,4,10,8,15,3.0,115.5,3.0,15.2,117.0,98.17,77.18
2018,4,10,8,30,3.0,138.0,3.1,15.3,140.0,117.76,93.16
2018,4,10,8,45,1.5,134.5,3.15,15.45,135.5,113.95,89.63
2018,4,10,9,0,0.0,131.0,3.2,15.6,131.0,110.0,86.04
2018,4,10,9,15,0.0,109.5,3.2,15.7,109.5,91.51,70.57
2018,4,10,9,30,0.0,88.0,3.2,15.8,88.0,73.28,55.36
2018,4,10,9,45,12.0,149.5,3.2,15.9,158.5,135.69,106.73
2018,4,10,10,0,24.0,211.0,3.2,16.0,229.0,210.12,166.71
2018,4,10,10,15,67.0,294.5,3.15,16.05,347.0,328.71,260.93
2018,4,10,10,30,110.0,378.0,3.1,16.1,465.0,452.62,356.05
2018,4,10,10,45,90.0,370.5,3.05,16.15,443.0,429.95,337.25
2018,4,10,11,0,70.0,363.0,3.0,16.2,421.0,405.94,318.08
2018,4,10,11,15,47.5,344.5,3.0,16.2,384.0,367.4,287.84
2018,4,10,11,30,25.0,326.0,3.0,16.2,347.0,328.01,256.75
2018,4,10,11,45,27.0,333.5,3.0,16.2,356.5,337.87,264.45
2018,4,10,12,0,29.0,341.0,3.0,16.2,366.0,347.58,271.87
2018,4,10,12,15,27.0,330.5,3.05,16.1,354.0,335.18,262.4
2018,4,10,12,30,25.0,320.0,3.1,16.0,342.0,322.61,252.88
2018,4,10,12,45,17.0,260.5,3.2,15.95,275.5,242.24,190.3
2018,4,10,13,0,9.0,201.0,3.3,15.9,209.0,180.69,141.61
2018,4,10,13,15,15.5,243.0,3.4,15.8,256.0,224.32,176.85
2018,4,10,13,30,22.0,285.0,3.5,15.7,303.0,268.26,211.89
2018,4,10,13,45,22.5,285.5,3.6,15.65,303.5,268.57,212.33
2018,4,10,14,0,23.0,286.0,3.7,15.6,304.0,268.78,212.84
2018,4,10,14,15,15.0,245.0,3.8,15.5,256.5,223.8,177.32
2018,4,10,14,30,7.0,204.0,3.9,15.4,209.0,179.89,142.3
2018,4,10,14,45,7.5,198.5,4.0,15.3,203.5,175.06,138.83
2018,4,10,15,0,8.0,193.0,4.1,15.2,198.0,170.2,135.27
2018,4,10,15,15,43.0,217.5,4.1,15.2,243.0,224.21,180.25
2018,4,10,15,30,78.0,242.0,4.1,15.2,288.0,267.03,215.56
2018,4,10,15,45,70.5,226.5,4.3,15.05,265.5,243.55,196.89
2018,4,10,16,0,63.0,211.0,4.5,14.9,243.0,220.79,178.73
2018,4,10,16,15,102.0,183.5,4.5,14.75,229.0,216.38,175.41
2018,4,10,16,30,141.0,156.0,4.5,14.6,215.0,199.83,161.23
2018,4,10,16,45,217.0,124.5,4.5,14.45,201.5,192.88,153.28
2018,4,10,17,0,293.0,93.0,4.5,14.3,188.0,175.7,134.93
2018,4,10,17,15,239.5,65.5,4.35,13.9,134.0,117.41,85.35
2018,4,10,17,30,186.0,38.0,4.2,13.5,80.0,66.12,42.63
2018,4,10,17,45,252.5,42.0,4.0,13.15,83.0,61.83,36.3
2018,4,10,18,0,319.0,46.0,3.8,12.8,86.0,47.16,27.07
2018,4,10,18,15,201.5,32.0,3.7,12.5,53.0,24.83,10.78
2018,4,10,18,30,84.0,18.0,3.6,12.2,20.0,15.36,0.0
2018,4,10,18,45,42.0,9.0,3.55,11.9,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,11,5,45,2.5,7.5,3.3,11.2,7.5,6.4,0.0
2018,4,11,6,0,5.0,15.0,3.2,11.3,15.0,12.61,0.0
2018,4,11,6,15,18.0,35.5,3.25,11.55,38.0,28.49,18.43
2018,4,11,6,30,31.0,56.0,3.3,11.8,61.0,47.84,33.75
2018,4,11,6,45,93.5,76.0,3.35,12.05,98.5,77.27,56.31
2018,4,11,7,0,156.0,96.0,3.4,12.3,136.0,114.54,86.08
2018,4,11,7,15,195.5,106.5,3.2,12.45,168.5,148.96,115.29
2018,4,11,7,30,235.0,117.0,3.0,12.6,201.0,185.57,146.78
2018,4,11,7,45,252.5,140.5,2.85,12.75,243.5,230.13,185.19
2018,4,11,8,0,270.0,164.0,2.7,12.9,286.0,276.71,224.48
2018,4,11,8,15,328.5,182.5,2.6,13.05,347.5,341.06,277.24
2018,4,11,8,30,387.0,201.0,2.5,13.2,409.0,411.44,333.73
2018,4,11,8,45,327.0,233.5,2.45,13.3,420.0,428.28,346.26
2018,4,11,9,0,267.0,266.0,2.4,13.4,431.0,438.46,352.96
2018,4,11,9,15,296.0,280.5,2.55,13.55,475.0,487.96,391.45
2018,4,11,9,30,325.0,295.0,2.7,13.7,519.0,539.23,430.56
2018,4,11,9,45,331.5,305.5,2.85,13.8,544.0,570.14,453.59
2018,4,11,10,0,338.0,316.0,3.0,13.9,569.0,600.36,476.02
2018,4,11,10,15,264.5,351.5,3.3,13.95,554.5,585.59,463.05
2018,4,11,10,30,191.0,387.0,3.6,14.0,540.0,549.34,434.01
2018,4,11,10,45,210.0,396.5,3.85,14.05,569.0,582.58,459.74
2018,4,11,11,0,229.0,406.0,4.1,14.1,598.0,615.78,484.99
2018,4,11,11,15,264.0,405.5,4.3,14.05,630.0,671.57,527.51
2018,4,11,11,30,299.0,405.0,4.5,14.0,662.0,709.83,557.16
2018,4,11,11,45,281.5,412.5,4.65,14.0,656.0,703.86,552.48
2018,4,11,12,0,264.0,420.0,4.8,14.0,650.0,696.09,546.71
2018,4,11,12,15,238.0,425.0,4.9,14.0,632.0,657.31,517.78
2018,4,11,12,30,212.0,430.0,5.0,14.0,614.0,635.76,501.39
2018,4,11,12,45,175.0,418.5,5.1,13.95,569.5,585.78,463.38
2018,4,11,13,0,138.0,407.0,5.2,13.9,525.0,535.6,424.86
2018,4,11,13,15,187.0,376.0,5.25,13.9,532.5,547.57,436.5
2018,4,11,13,30,236.0,345.0,5.3,13.9,540.0,573.83,458.58
2018,4,11,13,45,395.0,306.0,5.3,13.85,621.0,686.92,549.02
2018,4,11,14,0,554.0,267.0,5.3,13.8,702.0,774.45,618.38
2018,4,11,14,15,487.0,275.0,5.35,13.8,646.5,705.35,565.36
2018,4,11,14,30,420.0,283.0,5.4,13.8,591.0,638.41,513.94
2018,4,11,14,45,270.5,292.0,5.45,13.75,486.5,500.14,404.95
2018,4,11,15,0,121.0,301.0,5.5,13.7,382.0,374.54,303.36
2018,4,11,15,15,141.5,280.0,5.5,13.7,368.5,361.06,293.77
2018,4,11,15,30,162.0,259.0,5.5,13.7,355.0,345.4,281.88
2018,4,11,15,45,160.5,240.5,5.65,13.6,329.5,317.05,259.27
2018,4,11,16,0,159.0,222.0,5.8,13.5,304.0,288.6,236.19
2018,4,11,16,15,109.5,171.5,5.85,13.35,225.0,208.23,169.86
2018,4,11,16,30,60.0,121.0,5.9,13.2,146.0,129.17,103.86
2018,4,11,16,45,30.0,69.5,5.95,13.1,82.0,69.78,53.73
2018,4,11,17,0,0.0,18.0,6.0,13.0,18.0,14.82,7.15
2018,4,11,17,15,0.0,29.0,6.15,12.8,29.0,23.91,15.01
2018,4,11,17,30,0.0,40.0,6.3,12.6,40.0,33.05,22.79
2018,4,11,17,45,0.0,35.0,6.45,12.4,35.0,28.91,18.98
2018,4,11,18,0,0.0,30.0,6.6,12.2,30.0,24.79,14.95
2018,4,11,18,15,0.0,18.5,6.55,11.95,18.5,15.27,5.01
2018,4,11,18,30,0.0,7.0,6.5,11.7,7.0,5.97,0.0
2018,4,11,18,45,0.0,3.5,6.4,11.5,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,6.05,11.1,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.8,9.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,5.05,9.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.95,9.25,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,4.85,9.05,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,4.55,8.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,4.5,8.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,4.5,8.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,4.45,8.4,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,4.4,8.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,4.35,8.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,4.25,8.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,4.15,8.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,4,12,5,45,66.5,13.0,4.2,9.15,17.0,11.1,0.0
2018,4,12,6,0,133.0,26.0,4.2,9.5,34.0,20.16,1.86
2018,4,12,6,15,240.5,40.5,4.35,9.85,73.0,32.22,21.98
2018,4,12,6,30,348.0,55.0,4.5,10.2,112.0,71.38,42.58
2018,4,12,6,45,335.0,71.0,4.7,10.55,142.0,109.24,73.12
2018,4,12,7,0,322.0,87.0,4.9,10.9,172.0,145.4,106.01
2018,4,12,7,15,303.0,110.0,4.9,11.1,204.0,180.21,138.96
2018,4,12,7,30,284.0,133.0,4.9,11.3,236.0,215.69,172.0
2018,4,12,7,45,295.0,154.0,4.9,11.5,275.0,258.57,209.76
2018,4,12,8,0,306.0,175.0,4.9,11.7,314.0,302.52,247.64
2018,4,12,8,15,296.5,198.5,4.8,11.95,346.0,339.4,278.74
2018,4,12,8,30,287.0,222.0,4.7,12.2,378.0,374.83,307.69
2018,4,12,8,45,307.5,232.0,4.65,12.4,412.0,414.26,339.6
2018,4,12,9,0,328.0,242.0,4.6,12.6,446.0,454.95,371.95
2018,4,12,9,15,412.0,238.5,4.55,12.8,512.5,540.84,440.0
2018,4,12,9,30,496.0,235.0,4.5,13.0,579.0,621.84,502.87
2018,4,12,9,45,453.0,245.5,4.45,13.2,572.0,620.87,500.25
2018,4,12,10,0,410.0,256.0,4.4,13.4,565.0,614.92,494.02
2018,4,12,10,15,446.5,272.0,4.35,13.55,620.5,678.27,541.34
2018,4,12,10,30,483.0,288.0,4.3,13.7,676.0,742.12,587.77
2018,4,12,10,45,477.0,304.0,4.3,13.8,696.0,766.91,604.52
2018,4,12,11,0,471.0,320.0,4.3,13.9,716.0,789.25,619.61
2018,4,12,11,15,441.0,339.5,4.4,14.0,715.0,789.48,618.67
2018,4,12,11,30,411.0,359.0,4.5,14.1,714.0,786.47,615.54
2018,4,12,11,45,448.5,350.0,4.55,14.15,740.0,819.51,640.51
2018,4,12,12,0,486.0,341.0,4.6,14.2,766.0,850.56,663.77
2018,4,12,12,15,490.5,339.0,4.75,14.2,767.5,853.48,666.75
2018,4,12,12,30,495.0,337.0,4.9,14.2,769.0,853.8,668.09
2018,4,12,12,45,499.5,330.5,5.1,14.25,762.5,847.12,664.68
2018,4,12,13,0,504.0,324.0,5.3,14.3,756.0,837.8,659.36
2018,4,12,13,15,515.0,312.0,5.4,14.25,746.0,826.67,652.67
2018,4,12,13,30,526.0,300.0,5.5,14.2,736.0,812.7,643.87
2018,4,12,13,45,582.0,266.0,5.55,14.15,735.5,814.78,648.0
2018,4,12,14,0,638.0,232.0,5.6,14.1,735.0,816.85,651.85
2018,4,12,14,15,719.0,192.0,5.65,14.05,737.5,823.64,659.7
2018,4,12,14,30,800.0,152.0,5.7,14.0,740.0,816.34,656.12
2018,4,12,14,45,788.5,147.0,5.75,13.9,702.0,769.6,622.3
2018,4,12,15,0,777.0,142.0,5.8,13.8,664.0,724.13,588.02
2018,4,12,15,15,758.0,138.5,5.8,13.8,620.5,669.9,545.83
2018,4,12,15,30,739.0,135.0,5.8,13.8,577.0,615.08,502.3
2018,4,12,15,45,718.5,129.5,5.8,13.6,530.5,557.18,455.69
2018,4,12,16,0,698.0,124.0,5.8,13.4,484.0,499.54,408.0
2018,4,12,16,15,668.5,117.5,5.75,13.2,433.5,437.33,355.27
2018,4,12,16,30,639.0,111.0,5.7,13.0,383.0,377.06,302.81
2018,4,12,16,45,597.0,103.5,5.6,12.85,331.5,313.82,246.91
2018,4,12,17,0,555.0,96.0,5.5,12.7,280.0,254.74,193.89
2018,4,12,17,15,493.0,86.5,5.35,12.35,228.5,190.84,137.93
2018,4,12,17,30,431.0,77.0,5.2,12.0,177.0,137.85,92.94
2018,4,12,17,45,343.0,64.0,5.05,11.65,131.0,87.09,54.43
2018,4,12,18,0,255.0,51.0,4.9,11.3,85.0,47.52,29.53
2018,4,12,18,15,157.0,34.5,4.8,11.05,52.5,26.61,13.77
2018,4,12,18,30,59.0,18.0,4.7,10.8,20.0,15.36,0.0
2018,4,12,18,45,29.5,9.0,4.6,10.55,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,3.15,8.05,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,3.1,8.5,3.0,0.0,0.0
2018,4,13,5,45,75.0,16.0,3.1,8.95,21.0,13.66,0.0
2018,4,13,6,0,142.0,29.0,3.1,9.4,39.0,22.46,5.82
