Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,14,45,887.0,100.0,4.15,23.1,806.0,708.69,545.26
2018,6,1,15,0,878.0,98.0,4.3,23.0,770.0,664.77,513.17
2018,6,1,15,15,866.0,96.5,4.3,23.0,729.5,617.58,477.2
2018,6,1,15,30,854.0,95.0,4.3,23.0,689.0,568.96,439.23
2018,6,1,15,45,839.0,92.5,4.5,22.55,644.0,516.74,398.7
2018,6,1,16,0,824.0,90.0,4.7,22.1,599.0,463.63,355.98
2018,6,1,16,15,804.0,87.5,4.75,21.75,551.0,407.81,309.34
2018,6,1,16,30,784.0,85.0,4.8,21.4,503.0,352.51,261.81
2018,6,1,16,45,758.0,82.0,4.85,21.0,453.0,295.83,212.48
2018,6,1,17,0,732.0,79.0,4.9,20.6,403.0,240.96,164.45
2018,6,1,17,15,698.0,74.5,4.85,20.05,353.0,185.5,117.68
2018,6,1,17,30,664.0,70.0,4.8,19.5,303.0,129.83,74.63
2018,6,1,17,45,614.5,65.5,4.7,18.9,254.0,80.14,45.11
2018,6,1,18,0,565.0,61.0,4.6,18.3,205.0,47.81,36.47
2018,6,1,18,15,491.5,54.0,4.4,17.7,159.5,42.97,32.06
2018,6,1,18,30,418.0,47.0,4.2,17.1,114.0,38.11,27.42
2018,6,1,18,45,309.0,37.5,3.95,16.45,77.5,30.91,20.25
2018,6,1,19,0,200.0,28.0,3.7,15.8,41.0,21.8,5.23
2018,6,1,19,15,111.5,16.5,3.5,15.5,22.5,14.08,0.0
2018,6,1,19,30,23.0,5.0,3.3,15.2,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.1,14.9,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,2,4,45,52.0,7.5,1.45,13.2,9.0,0.0,0.0
2018,6,2,5,0,104.0,15.0,1.4,13.4,18.0,12.8,0.0
2018,6,2,5,15,191.0,25.5,1.4,13.85,43.0,19.86,5.15
2018,6,2,5,30,278.0,36.0,1.4,14.3,68.0,29.39,19.3
2018,6,2,5,45,319.5,49.0,1.4,14.8,102.5,37.52,27.26
2018,6,2,6,0,361.0,62.0,1.4,15.3,137.0,46.84,35.87
2018,6,2,6,15,350.0,80.5,1.35,15.75,169.5,59.37,47.13
2018,6,2,6,30,339.0,99.0,1.3,16.2,202.0,90.53,61.67
2018,6,2,6,45,372.5,113.0,1.3,16.7,245.5,129.61,87.42
2018,6,2,7,0,406.0,127.0,1.3,17.2,289.0,172.61,120.41
2018,6,2,7,15,425.0,143.0,1.35,17.9,333.0,217.54,157.44
2018,6,2,7,30,444.0,159.0,1.4,18.6,377.0,264.36,196.41
2018,6,2,7,45,471.0,170.5,1.45,19.25,423.0,311.99,235.52
2018,6,2,8,0,498.0,182.0,1.5,19.9,469.0,361.87,275.68
2018,6,2,8,15,523.5,190.0,1.6,20.6,514.0,410.1,313.8
2018,6,2,8,30,549.0,198.0,1.7,21.3,559.0,459.81,352.09
2018,6,2,8,45,563.0,209.0,1.75,21.95,601.0,506.9,387.32
2018,6,2,9,0,577.0,220.0,1.8,22.6,643.0,557.1,423.74
2018,6,2,9,15,582.0,235.0,1.85,23.15,680.5,601.08,454.83
2018,6,2,9,30,587.0,250.0,1.9,23.7,718.0,643.65,484.18
2018,6,2,9,45,587.0,265.0,1.9,24.25,749.5,681.01,508.88
2018,6,2,10,0,587.0,280.0,1.9,24.8,781.0,715.1,530.82
2018,6,2,10,15,585.5,293.5,1.95,25.2,806.5,746.43,551.1
2018,6,2,10,30,584.0,307.0,2.0,25.6,832.0,775.44,569.53
2018,6,2,10,45,580.0,319.0,2.0,26.05,850.0,798.62,583.34
2018,6,2,11,0,576.0,331.0,2.0,26.5,868.0,819.21,595.3
2018,6,2,11,15,573.0,339.0,2.05,26.75,879.5,834.45,604.65
2018,6,2,11,30,570.0,347.0,2.1,27.0,891.0,847.04,612.27
2018,6,2,11,45,568.5,351.0,2.1,27.3,896.0,854.68,616.24
2018,6,2,12,0,567.0,355.0,2.1,27.6,901.0,859.61,618.5
2018,6,2,12,15,568.0,353.5,2.2,27.7,899.5,859.14,618.8
2018,6,2,12,30,569.0,352.0,2.3,27.8,898.0,855.94,617.36
2018,6,2,12,45,571.5,346.0,2.35,27.95,890.0,847.33,612.02
2018,6,2,13,0,574.0,340.0,2.4,28.1,882.0,836.03,604.94
2018,6,2,13,15,576.5,330.0,2.5,28.05,866.5,818.5,594.64
2018,6,2,13,30,579.0,320.0,2.6,28.0,851.0,798.38,582.52
2018,6,2,13,45,689.0,245.0,2.7,28.0,861.0,807.28,592.23
2018,6,2,14,0,799.0,170.0,2.8,28.0,871.0,801.1,591.5
2018,6,2,14,15,847.5,136.5,2.9,27.8,857.5,774.63,575.62
2018,6,2,14,30,896.0,103.0,3.0,27.6,844.0,750.76,561.18
2018,6,2,14,45,886.5,101.5,3.15,27.45,808.0,709.19,532.71
2018,6,2,15,0,877.0,100.0,3.3,27.3,772.0,665.5,501.98
2018,6,2,15,15,865.5,97.5,3.3,27.3,731.0,617.8,466.69
2018,6,2,15,30,854.0,95.0,3.3,27.3,690.0,568.64,429.4
2018,6,2,15,45,838.5,93.0,3.4,26.75,645.0,516.68,390.03
2018,6,2,16,0,823.0,91.0,3.5,26.2,600.0,463.9,348.6
2018,6,2,16,15,803.0,88.5,3.5,25.8,552.0,408.18,303.22
2018,6,2,16,30,783.0,86.0,3.5,25.4,504.0,352.98,256.96
2018,6,2,16,45,756.5,82.5,3.5,24.95,454.0,295.82,208.44
2018,6,2,17,0,730.0,79.0,3.5,24.5,404.0,240.53,161.17
2018,6,2,17,15,694.5,75.5,3.35,23.75,354.0,182.6,113.5
2018,6,2,17,30,659.0,72.0,3.2,23.0,304.0,131.02,74.61
2018,6,2,17,45,609.0,66.5,3.1,22.3,254.5,80.8,45.05
2018,6,2,18,0,559.0,61.0,3.0,21.6,205.0,47.72,35.89
2018,6,2,18,15,486.0,54.0,2.85,20.85,159.5,42.88,31.58
2018,6,2,18,30,413.0,47.0,2.7,20.1,114.0,38.03,27.03
2018,6,2,18,45,305.0,37.0,2.55,19.3,77.5,30.38,19.63
2018,6,2,19,0,197.0,27.0,2.4,18.5,41.0,21.02,5.62
2018,6,2,19,15,110.0,16.5,2.35,18.15,23.0,14.08,0.0
2018,6,2,19,30,23.0,6.0,2.3,17.8,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,2.25,17.4,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,3,4,45,46.5,8.0,2.1,14.05,9.0,0.0,0.0
2018,6,3,5,0,93.0,16.0,2.2,14.2,18.0,13.66,0.0
2018,6,3,5,15,178.0,27.0,2.15,14.55,43.0,20.98,6.09
2018,6,3,5,30,263.0,38.0,2.1,14.9,68.0,29.36,19.23
2018,6,3,5,45,305.5,50.5,2.05,15.2,102.0,38.55,28.11
2018,6,3,6,0,348.0,63.0,2.0,15.5,136.0,47.48,36.39
2018,6,3,6,15,339.0,81.5,1.95,16.0,168.5,59.98,47.61
2018,6,3,6,30,330.0,100.0,1.9,16.5,201.0,90.34,61.85
2018,6,3,6,45,363.0,115.0,1.85,16.95,244.5,129.52,87.78
2018,6,3,7,0,396.0,130.0,1.8,17.4,288.0,172.6,120.9
2018,6,3,7,15,412.5,147.0,1.8,17.95,331.0,217.14,157.78
2018,6,3,7,30,429.0,164.0,1.8,18.5,374.0,263.32,196.41
2018,6,3,7,45,435.0,182.0,1.85,19.05,414.5,308.1,233.85
2018,6,3,8,0,441.0,200.0,1.9,19.6,455.0,352.98,270.52
2018,6,3,8,15,456.5,213.0,1.9,20.05,496.0,397.99,306.26
2018,6,3,8,30,472.0,226.0,1.9,20.5,537.0,443.65,341.56
2018,6,3,8,45,491.5,236.0,1.95,20.95,578.5,489.43,376.21
2018,6,3,9,0,511.0,246.0,2.0,21.4,620.0,535.75,410.44
2018,6,3,9,15,485.5,272.0,2.1,21.75,642.5,567.12,432.91
2018,6,3,9,30,460.0,298.0,2.2,22.1,665.0,594.93,452.29
2018,6,3,9,45,452.0,316.5,2.25,22.5,689.5,625.51,473.2
2018,6,3,10,0,444.0,335.0,2.3,22.9,714.0,653.93,492.18
2018,6,3,10,15,443.0,347.0,2.4,23.15,735.0,680.11,510.05
2018,6,3,10,30,442.0,359.0,2.5,23.4,756.0,704.45,526.48
2018,6,3,10,45,465.0,357.5,2.6,23.65,783.5,735.26,547.86
2018,6,3,11,0,488.0,356.0,2.7,23.9,811.0,764.91,568.25
2018,6,3,11,15,463.0,376.0,2.8,24.05,812.5,770.13,570.9
2018,6,3,11,30,438.0,396.0,2.9,24.2,814.0,772.39,571.7
2018,6,3,11,45,442.5,399.0,2.95,24.4,823.5,783.53,579.03
2018,6,3,12,0,447.0,402.0,3.0,24.6,833.0,792.46,584.82
2018,6,3,12,15,521.0,365.0,3.15,24.55,866.5,826.31,610.61
2018,6,3,12,30,595.0,328.0,3.3,24.5,900.0,856.66,633.77
2018,6,3,12,45,675.0,276.0,3.4,24.45,919.0,875.46,649.27
2018,6,3,13,0,755.0,224.0,3.5,24.4,938.0,889.74,661.75
2018,6,3,13,15,718.5,242.0,3.55,24.25,912.0,861.85,642.61
2018,6,3,13,30,682.0,260.0,3.6,24.1,886.0,831.71,622.07
2018,6,3,13,45,713.0,234.5,3.7,24.0,874.0,816.76,613.68
2018,6,3,14,0,744.0,209.0,3.8,23.9,862.0,797.12,601.71
2018,6,3,14,15,760.0,190.0,3.9,23.7,837.5,767.26,582.25
2018,6,3,14,30,776.0,171.0,4.0,23.5,813.0,730.76,557.72
2018,6,3,14,45,802.5,147.0,4.05,23.3,786.0,697.2,534.59
2018,6,3,15,0,829.0,123.0,4.1,23.1,759.0,658.54,507.02
2018,6,3,15,15,842.0,110.0,4.1,23.1,726.0,614.58,473.93
2018,6,3,15,30,855.0,97.0,4.1,23.1,693.0,570.74,439.83
2018,6,3,15,45,840.5,94.5,4.2,22.6,648.5,518.84,399.4
2018,6,3,16,0,826.0,92.0,4.3,22.1,604.0,466.03,356.88
2018,6,3,16,15,808.0,89.0,4.3,21.7,556.5,410.55,310.69
2018,6,3,16,30,790.0,86.0,4.3,21.3,509.0,355.38,263.43
2018,6,3,16,45,765.5,82.5,4.3,20.95,459.5,298.46,213.95
2018,6,3,17,0,741.0,79.0,4.3,20.6,410.0,243.16,165.61
2018,6,3,17,15,706.5,74.5,4.25,20.05,359.0,187.17,118.53
2018,6,3,17,30,672.0,70.0,4.2,19.5,308.0,131.02,75.17
2018,6,3,17,45,624.0,65.0,4.2,18.95,258.5,80.58,45.02
2018,6,3,18,0,576.0,60.0,4.2,18.4,209.0,47.01,35.76
2018,6,3,18,15,505.0,53.5,4.1,17.85,163.5,42.54,31.7
2018,6,3,18,30,434.0,47.0,4.0,17.3,118.0,38.07,27.42
2018,6,3,18,45,327.5,37.5,3.95,16.75,81.0,30.84,20.31
2018,6,3,19,0,221.0,28.0,3.9,16.2,44.0,21.83,6.95
2018,6,3,19,15,125.0,17.0,3.85,15.9,24.5,14.51,0.0
2018,6,3,19,30,29.0,6.0,3.8,15.6,5.0,0.0,0.0
2018,6,3,19,45,14.5,3.0,3.75,15.3,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,4,45,55.5,8.0,4.95,13.35,9.5,0.0,0.0
2018,6,4,5,0,111.0,16.0,5.1,13.5,19.0,13.66,0.0
2018,6,4,5,15,231.0,26.5,5.2,13.8,48.5,22.17,7.11
2018,6,4,5,30,351.0,37.0,5.3,14.1,78.0,30.48,20.24
2018,6,4,5,45,389.5,46.5,5.4,14.4,112.0,37.44,27.2
2018,6,4,6,0,428.0,56.0,5.5,14.7,146.0,44.14,33.53
2018,6,4,6,15,383.0,78.0,5.6,15.15,174.5,57.83,45.86
2018,6,4,6,30,338.0,100.0,5.7,15.6,203.0,90.29,62.04
2018,6,4,6,45,372.5,114.0,5.75,16.05,247.0,129.32,87.85
2018,6,4,7,0,407.0,128.0,5.8,16.5,291.0,172.38,121.32
2018,6,4,7,15,420.0,145.0,5.75,16.8,333.0,216.68,159.02
2018,6,4,7,30,433.0,162.0,5.7,17.1,375.0,262.21,198.4
2018,6,4,7,45,457.5,174.5,5.7,17.45,420.5,309.1,238.45
2018,6,4,8,0,482.0,187.0,5.7,17.8,466.0,358.0,279.67
2018,6,4,8,15,507.0,195.0,5.65,18.1,510.0,405.12,318.85
2018,6,4,8,30,532.0,203.0,5.6,18.4,554.0,453.7,358.39
2018,6,4,8,45,537.0,218.5,5.6,18.65,592.5,498.83,394.47
2018,6,4,9,0,542.0,234.0,5.6,18.9,631.0,543.11,429.04
2018,6,4,9,15,566.5,240.5,5.6,19.05,675.0,591.06,466.08
2018,6,4,9,30,591.0,247.0,5.6,19.2,719.0,641.81,504.52
2018,6,4,9,45,583.5,266.5,5.6,19.35,748.5,675.91,529.47
2018,6,4,10,0,576.0,286.0,5.6,19.5,778.0,710.05,554.0
2018,6,4,10,15,579.0,295.0,5.6,19.55,802.5,740.59,576.09
2018,6,4,10,30,582.0,304.0,5.6,19.6,827.0,769.08,596.44
2018,6,4,10,45,524.0,339.5,5.6,19.65,818.5,767.92,593.7
2018,6,4,11,0,466.0,375.0,5.6,19.7,810.0,761.76,587.37
2018,6,4,11,15,455.5,385.0,5.65,19.7,815.0,770.54,593.45
2018,6,4,11,30,445.0,395.0,5.7,19.7,820.0,776.86,597.69
2018,6,4,11,45,452.0,398.0,5.75,19.65,832.0,790.29,607.66
2018,6,4,12,0,459.0,401.0,5.8,19.6,844.0,801.51,616.04
2018,6,4,12,15,524.0,366.0,5.85,19.55,870.5,829.05,637.97
2018,6,4,12,30,589.0,331.0,5.9,19.5,897.0,853.17,657.35
2018,6,4,12,45,637.0,301.0,5.95,19.5,908.0,862.51,665.64
2018,6,4,13,0,685.0,271.0,6.0,19.5,919.0,870.0,672.63
2018,6,4,13,15,715.0,248.5,6.0,19.45,914.5,863.86,669.31
2018,6,4,13,30,745.0,226.0,6.0,19.4,910.0,853.38,662.89
2018,6,4,13,45,794.0,188.5,6.05,19.35,901.0,834.62,651.34
2018,6,4,14,0,843.0,151.0,6.1,19.3,892.0,817.13,639.81
2018,6,4,14,15,852.0,138.5,6.1,19.15,866.0,778.6,612.73
2018,6,4,14,30,861.0,126.0,6.1,19.0,840.0,745.11,588.38
2018,6,4,14,45,855.5,122.0,6.1,18.9,805.5,705.48,558.41
2018,6,4,15,0,850.0,118.0,6.1,18.8,771.0,663.48,526.05
2018,6,4,15,15,855.5,108.0,6.1,18.8,735.5,620.63,492.22
2018,6,4,15,30,861.0,98.0,6.1,18.8,700.0,574.75,455.12
2018,6,4,15,45,847.0,96.0,6.15,18.4,655.5,523.32,413.26
2018,6,4,16,0,833.0,94.0,6.2,18.0,611.0,470.96,369.38
2018,6,4,16,15,813.5,91.5,6.15,17.7,563.0,415.0,321.17
2018,6,4,16,30,794.0,89.0,6.1,17.4,515.0,359.48,272.16
2018,6,4,16,45,768.0,85.5,6.1,17.1,464.5,301.91,220.91
2018,6,4,17,0,742.0,82.0,6.1,16.8,414.0,246.14,171.09
2018,6,4,17,15,706.0,78.0,6.05,16.4,363.0,186.94,120.38
2018,6,4,17,30,670.0,74.0,6.0,16.0,312.0,134.23,79.1
2018,6,4,17,45,620.5,68.5,6.0,15.65,262.0,83.4,48.05
2018,6,4,18,0,571.0,63.0,6.0,15.3,212.0,49.31,38.27
2018,6,4,18,15,497.5,56.5,5.9,14.95,166.0,44.92,34.2
2018,6,4,18,30,424.0,50.0,5.8,14.6,120.0,40.56,29.93
2018,6,4,18,45,313.0,40.0,5.7,14.2,82.5,32.98,22.42
2018,6,4,19,0,202.0,30.0,5.6,13.8,45.0,23.32,8.65
2018,6,4,19,15,113.0,18.0,5.5,13.6,25.0,15.36,0.0
2018,6,4,19,30,24.0,6.0,5.4,13.4,5.0,0.0,0.0
2018,6,4,19,45,12.0,3.0,5.35,13.2,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.9,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.9,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,5.0,11.65,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,6,5,4,45,31.5,7.5,5.25,11.9,8.5,0.0,0.0
2018,6,5,5,0,63.0,15.0,5.4,12.0,17.0,12.8,0.0
2018,6,5,5,15,160.0,30.0,5.45,12.25,46.0,23.24,8.1
2018,6,5,5,30,257.0,45.0,5.5,12.5,75.0,34.59,23.92
2018,6,5,5,45,314.5,56.0,5.6,12.75,110.0,42.63,31.97
2018,6,5,6,0,372.0,67.0,5.7,13.0,145.0,50.5,39.43
2018,6,5,6,15,364.5,82.5,5.65,13.3,176.0,60.86,48.91
2018,6,5,6,30,357.0,98.0,5.6,13.6,207.0,89.33,61.35
2018,6,5,6,45,389.0,112.0,5.55,13.9,250.5,129.13,87.74
2018,6,5,7,0,421.0,126.0,5.5,14.2,294.0,172.64,121.93
2018,6,5,7,15,433.5,143.0,5.4,14.5,336.5,217.59,160.5
2018,6,5,7,30,446.0,160.0,5.3,14.8,379.0,263.69,200.71
2018,6,5,7,45,470.5,171.5,5.25,15.1,424.0,310.42,241.03
2018,6,5,8,0,495.0,183.0,5.2,15.4,469.0,359.12,282.46
2018,6,5,8,15,518.5,192.0,5.1,15.7,513.5,407.0,322.48
2018,6,5,8,30,542.0,201.0,5.0,16.0,558.0,456.18,362.65
2018,6,5,8,45,555.5,213.0,4.9,16.3,600.0,503.44,400.34
2018,6,5,9,0,569.0,225.0,4.8,16.6,642.0,550.57,436.95
2018,6,5,9,15,562.5,242.5,4.75,16.85,673.0,589.31,466.3
2018,6,5,9,30,556.0,260.0,4.7,17.1,704.0,625.86,493.3
2018,6,5,9,45,522.5,287.5,4.6,17.3,718.5,649.48,509.5
2018,6,5,10,0,489.0,315.0,4.5,17.5,733.0,668.9,522.18
2018,6,5,10,15,552.5,297.0,4.5,17.7,783.0,720.62,560.76
2018,6,5,10,30,616.0,279.0,4.5,17.9,833.0,774.48,600.19
2018,6,5,10,45,603.5,292.5,4.45,18.05,845.5,791.84,611.2
2018,6,5,11,0,591.0,306.0,4.4,18.2,858.0,806.07,620.04
2018,6,5,11,15,523.0,349.5,4.45,18.25,843.0,797.32,611.82
2018,6,5,11,30,455.0,393.0,4.5,18.3,828.0,783.13,599.81
2018,6,5,11,45,454.5,397.0,4.5,18.35,833.5,790.84,605.1
2018,6,5,12,0,454.0,401.0,4.5,18.4,839.0,796.25,608.65
2018,6,5,12,15,476.0,391.0,4.6,18.35,849.5,807.29,617.73
2018,6,5,12,30,498.0,381.0,4.7,18.3,860.0,815.8,625.03
2018,6,5,12,45,486.0,383.0,4.75,18.25,847.0,802.08,615.44
2018,6,5,13,0,474.0,385.0,4.8,18.2,834.0,786.2,604.41
2018,6,5,13,15,540.5,340.5,4.85,18.15,844.0,794.88,613.2
2018,6,5,13,30,607.0,296.0,4.9,18.1,854.0,798.43,618.12
2018,6,5,13,45,750.0,211.0,4.95,18.0,883.0,824.28,640.93
2018,6,5,14,0,893.0,126.0,5.0,17.9,912.0,825.47,644.13
2018,6,5,14,15,896.0,117.5,5.0,17.8,883.5,792.92,621.54
2018,6,5,14,30,899.0,109.0,5.0,17.7,855.0,756.94,596.2
2018,6,5,14,45,891.5,106.5,5.0,17.6,819.5,715.92,565.49
2018,6,5,15,0,884.0,104.0,5.0,17.5,784.0,672.59,532.38
2018,6,5,15,15,872.0,102.5,5.0,17.5,743.5,625.39,495.31
2018,6,5,15,30,860.0,101.0,5.0,17.5,703.0,576.72,456.2
2018,6,5,15,45,845.5,98.5,5.0,17.15,658.0,524.68,414.01
2018,6,5,16,0,831.0,96.0,5.0,16.8,613.0,471.83,369.89
2018,6,5,16,15,811.5,93.0,5.0,16.6,564.5,415.56,321.63
2018,6,5,16,30,792.0,90.0,5.0,16.4,516.0,359.74,272.51
2018,6,5,16,45,765.5,86.5,5.0,16.2,465.5,302.18,221.34
2018,6,5,17,0,739.0,83.0,5.0,16.0,415.0,246.47,171.64
2018,6,5,17,15,702.5,79.5,4.95,15.65,364.0,187.77,121.38
2018,6,5,17,30,666.0,76.0,4.9,15.3,313.0,135.63,80.55
2018,6,5,17,45,614.0,71.0,4.9,14.95,263.0,85.3,49.84
2018,6,5,18,0,562.0,66.0,4.9,14.6,213.0,51.59,40.42
2018,6,5,18,15,488.5,58.5,4.8,14.25,166.5,46.48,35.7
2018,6,5,18,30,415.0,51.0,4.7,13.9,120.0,41.33,30.72
2018,6,5,18,45,306.5,40.5,4.65,13.55,82.5,33.34,22.86
2018,6,5,19,0,198.0,30.0,4.6,13.2,45.0,23.3,9.3
2018,6,5,19,15,111.5,18.0,4.55,13.05,25.0,15.36,0.0
2018,6,5,19,30,25.0,6.0,4.5,12.9,5.0,0.0,0.0
2018,6,5,19,45,12.5,3.0,4.5,12.7,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,6,4,45,20.0,7.0,4.35,12.4,7.5,0.0,0.0
2018,6,6,5,0,40.0,14.0,4.4,12.5,15.0,11.95,0.0
2018,6,6,5,15,130.5,29.0,4.45,12.7,42.5,22.41,7.83
2018,6,6,5,30,221.0,44.0,4.5,12.9,70.0,33.71,23.16
2018,6,6,5,45,269.0,56.0,4.55,13.1,102.5,42.41,31.75
2018,6,6,6,0,317.0,68.0,4.6,13.3,135.0,50.87,39.73
2018,6,6,6,15,330.0,84.0,4.6,13.5,170.0,61.65,49.58
2018,6,6,6,30,343.0,100.0,4.6,13.7,205.0,89.63,62.1
2018,6,6,6,45,341.0,119.0,4.65,13.9,239.5,128.58,89.32
2018,6,6,7,0,339.0,138.0,4.7,14.1,274.0,167.09,120.82
2018,6,6,7,15,376.5,152.5,4.7,14.35,322.5,211.37,157.39
2018,6,6,7,30,414.0,167.0,4.7,14.6,371.0,259.42,197.99
2018,6,6,7,45,435.5,181.5,4.75,14.8,415.5,305.79,237.86
2018,6,6,8,0,457.0,196.0,4.8,15.0,460.0,353.91,278.72
2018,6,6,8,15,484.0,206.0,4.8,15.3,506.5,402.31,318.95
2018,6,6,8,30,511.0,216.0,4.8,15.6,553.0,452.45,359.79
2018,6,6,8,45,600.5,195.0,4.8,15.85,616.5,515.36,410.22
2018,6,6,9,0,690.0,174.0,4.8,16.1,680.0,580.95,462.14
2018,6,6,9,15,614.5,220.5,4.85,16.35,689.0,605.7,480.39
2018,6,6,9,30,539.0,267.0,4.9,16.6,698.0,619.48,489.69
2018,6,6,9,45,534.5,286.5,4.9,16.8,728.5,656.34,516.81
2018,6,6,10,0,530.0,306.0,4.9,17.0,759.0,691.07,541.76
2018,6,6,10,15,507.0,326.0,5.0,17.15,770.5,709.53,554.64
2018,6,6,10,30,484.0,346.0,5.1,17.3,782.0,724.7,565.0
2018,6,6,10,45,463.5,363.5,5.15,17.45,788.5,736.63,572.77
2018,6,6,11,0,443.0,381.0,5.2,17.6,795.0,745.64,578.35
2018,6,6,11,15,430.5,390.5,5.2,17.7,797.5,751.92,582.13
2018,6,6,11,30,418.0,400.0,5.2,17.8,800.0,755.78,584.17
2018,6,6,11,45,414.5,403.5,5.25,17.9,802.0,760.11,587.07
2018,6,6,12,0,411.0,407.0,5.3,18.0,804.0,762.26,588.42
2018,6,6,12,15,413.5,406.0,5.35,18.0,804.5,763.71,589.74
2018,6,6,12,30,416.0,405.0,5.4,18.0,805.0,762.98,589.52
2018,6,6,12,45,415.5,400.5,5.4,18.05,797.0,754.4,583.33
2018,6,6,13,0,415.0,396.0,5.4,18.1,789.0,743.73,575.67
2018,6,6,13,15,420.0,386.0,5.4,18.05,778.0,731.01,566.95
2018,6,6,13,30,425.0,376.0,5.4,18.0,767.0,716.15,556.65
2018,6,6,13,45,560.0,298.0,5.4,17.95,799.5,745.2,581.87
2018,6,6,14,0,695.0,220.0,5.4,17.9,832.0,766.85,601.03
2018,6,6,14,15,751.5,186.0,5.4,17.8,827.5,755.62,594.08
2018,6,6,14,30,808.0,152.0,5.4,17.7,823.0,735.56,580.47
2018,6,6,14,45,796.0,150.0,5.45,17.6,787.5,694.33,549.52
2018,6,6,15,0,784.0,148.0,5.5,17.5,752.0,651.4,516.72
2018,6,6,15,15,769.5,145.5,5.5,17.5,712.0,605.09,480.26
2018,6,6,15,30,755.0,143.0,5.5,17.5,672.0,557.61,442.1
2018,6,6,15,45,735.5,139.5,5.55,17.1,627.5,505.67,400.31
2018,6,6,16,0,716.0,136.0,5.6,16.7,583.0,453.81,357.41
2018,6,6,16,15,690.0,133.0,5.65,16.4,535.5,400.15,311.87
2018,6,6,16,30,664.0,130.0,5.7,16.1,488.0,347.84,266.44
2018,6,6,16,45,630.0,125.0,5.7,15.8,438.5,293.18,218.69
2018,6,6,17,0,596.0,120.0,5.7,15.5,389.0,241.44,173.44
2018,6,6,17,15,553.5,113.5,5.65,15.15,339.5,190.23,130.28
2018,6,6,17,30,511.0,107.0,5.6,14.8,290.0,140.81,91.75
2018,6,6,17,45,454.0,98.0,5.55,14.45,242.0,96.0,63.44
2018,6,6,18,0,397.0,89.0,5.5,14.1,194.0,65.61,52.98
2018,6,6,18,15,311.5,76.5,5.4,13.85,148.0,56.9,45.0
2018,6,6,18,30,226.0,64.0,5.3,13.6,102.0,48.61,37.17
2018,6,6,18,45,137.5,46.0,5.2,13.35,67.0,35.26,24.57
2018,6,6,19,0,49.0,28.0,5.1,13.1,32.0,22.12,9.05
2018,6,6,19,15,27.0,16.0,5.05,13.05,18.0,13.66,0.0
2018,6,6,19,30,5.0,4.0,5.0,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.0,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.75,12.6,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,7,4,45,13.5,6.5,4.3,12.1,7.0,0.0,0.0
2018,6,7,5,0,27.0,13.0,4.3,12.2,14.0,11.1,0.0
2018,6,7,5,15,91.5,30.5,4.4,12.45,40.0,23.55,8.73
2018,6,7,5,30,156.0,48.0,4.5,12.7,66.0,36.62,25.68
2018,6,7,5,45,181.0,60.5,4.6,12.9,91.5,45.98,34.91
2018,6,7,6,0,206.0,73.0,4.7,13.1,117.0,55.11,43.52
2018,6,7,6,15,142.5,95.0,4.7,13.4,129.0,71.55,58.41
2018,6,7,6,30,79.0,117.0,4.7,13.7,141.0,93.07,72.01
2018,6,7,6,45,136.5,137.5,4.75,14.0,188.5,120.83,91.53
2018,6,7,7,0,194.0,158.0,4.8,14.3,236.0,157.23,118.9
2018,6,7,7,15,251.5,173.0,4.75,14.6,288.0,196.97,150.13
2018,6,7,7,30,309.0,188.0,4.7,14.9,340.0,243.35,187.75
2018,6,7,7,45,344.0,202.5,4.7,15.2,388.0,287.83,224.85
2018,6,7,8,0,379.0,217.0,4.7,15.5,436.0,335.68,264.51
2018,6,7,8,15,383.0,236.5,4.65,15.8,473.5,376.85,298.57
2018,6,7,8,30,387.0,256.0,4.6,16.1,511.0,417.78,331.62
2018,6,7,8,45,401.5,269.5,4.55,16.4,549.5,464.63,368.47
2018,6,7,9,0,416.0,283.0,4.5,16.7,588.0,506.92,401.08
2018,6,7,9,15,436.0,291.0,4.6,16.9,625.5,548.2,432.97
2018,6,7,9,30,456.0,299.0,4.7,17.1,663.0,589.73,464.62
2018,6,7,9,45,464.0,310.5,4.8,17.35,694.5,625.65,491.36
2018,6,7,10,0,472.0,322.0,4.9,17.6,726.0,660.49,516.98
2018,6,7,10,15,474.0,335.5,4.95,17.7,752.0,691.12,539.21
2018,6,7,10,30,476.0,349.0,5.0,17.8,778.0,720.01,559.96
2018,6,7,10,45,475.0,361.5,5.1,17.9,797.5,743.68,576.92
2018,6,7,11,0,474.0,374.0,5.2,18.0,817.0,765.25,592.3
2018,6,7,11,15,475.5,381.5,5.2,18.1,831.0,782.47,604.17
2018,6,7,11,30,477.0,389.0,5.2,18.2,845.0,797.5,614.45
2018,6,7,11,45,478.5,392.0,5.2,18.25,852.0,806.34,620.49
2018,6,7,12,0,480.0,395.0,5.2,18.3,859.0,812.82,624.89
2018,6,7,12,15,481.5,394.0,5.2,18.35,858.5,813.41,625.2
2018,6,7,12,30,483.0,393.0,5.2,18.4,858.0,811.56,623.84
2018,6,7,12,45,483.5,387.0,5.2,18.45,849.0,802.08,617.13
2018,6,7,13,0,484.0,381.0,5.2,18.5,840.0,790.24,608.78
2018,6,7,13,15,485.5,370.5,5.2,18.55,824.0,773.05,596.69
2018,6,7,13,30,487.0,360.0,5.2,18.6,808.0,753.62,582.95
2018,6,7,13,45,620.0,278.5,5.2,18.6,834.5,777.13,603.77
2018,6,7,14,0,753.0,197.0,5.2,18.6,861.0,791.02,617.06
2018,6,7,14,15,815.0,160.0,5.25,18.55,856.5,776.12,607.82
2018,6,7,14,30,877.0,123.0,5.3,18.5,852.0,752.88,592.23
2018,6,7,14,45,870.5,119.5,5.3,18.45,817.0,712.61,561.9
2018,6,7,15,0,864.0,116.0,5.3,18.4,782.0,670.0,529.25
2018,6,7,15,15,852.0,113.5,5.3,18.4,741.5,622.85,492.27
2018,6,7,15,30,840.0,111.0,5.3,18.4,701.0,576.03,454.61
2018,6,7,15,45,826.0,108.0,5.25,18.1,656.5,524.05,412.41
2018,6,7,16,0,812.0,105.0,5.2,17.8,612.0,471.4,368.5
2018,6,7,16,15,792.5,101.5,5.2,17.55,564.0,415.71,321.01
2018,6,7,16,30,773.0,98.0,5.2,17.3,516.0,360.5,272.72
2018,6,7,16,45,747.0,93.5,5.15,17.05,465.5,303.3,222.15
2018,6,7,17,0,721.0,89.0,5.1,16.8,415.0,244.77,170.45
2018,6,7,17,15,684.5,84.5,5.05,16.4,364.0,189.26,123.07
2018,6,7,17,30,648.0,80.0,5.0,16.0,313.0,137.36,82.48
2018,6,7,17,45,597.0,74.0,4.95,15.65,263.0,87.35,51.67
2018,6,7,18,0,546.0,68.0,4.9,15.3,213.0,52.98,41.54
2018,6,7,18,15,473.0,60.5,4.75,14.95,167.0,47.94,36.91
2018,6,7,18,30,400.0,53.0,4.6,14.6,121.0,42.88,32.03
2018,6,7,18,45,295.0,42.0,4.45,14.2,83.5,32.44,22.13
2018,6,7,19,0,190.0,31.0,4.3,13.8,46.0,24.03,10.76
2018,6,7,19,15,106.0,18.5,4.2,13.55,26.0,15.79,0.0
2018,6,7,19,30,22.0,6.0,4.1,13.3,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,4.0,13.1,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,3.45,12.25,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,3.5,12.5,18.0,13.66,0.0
2018,6,8,5,15,151.0,28.5,3.6,12.85,42.5,22.06,7.96
2018,6,8,5,30,222.0,41.0,3.7,13.2,67.0,31.46,21.25
2018,6,8,5,45,271.0,54.5,3.8,13.6,101.5,41.31,30.73
2018,6,8,6,0,320.0,68.0,3.9,14.0,136.0,50.88,39.64
2018,6,8,6,15,330.0,84.0,3.9,14.4,170.0,61.64,49.39
2018,6,8,6,30,340.0,100.0,3.9,14.8,204.0,88.57,61.33
2018,6,8,6,45,374.5,114.0,3.85,15.2,248.0,127.48,86.57
2018,6,8,7,0,409.0,128.0,3.8,15.6,292.0,170.42,119.63
2018,6,8,7,15,422.0,145.0,3.8,16.05,334.0,214.68,156.98
2018,6,8,7,30,435.0,162.0,3.8,16.5,376.0,260.17,195.98
2018,6,8,7,45,442.0,180.0,3.8,16.9,417.0,305.46,234.77
2018,6,8,8,0,449.0,198.0,3.8,17.3,458.0,350.96,272.97
2018,6,8,8,15,463.0,211.0,3.8,17.75,498.5,395.52,309.44
2018,6,8,8,30,477.0,224.0,3.8,18.2,539.0,440.58,345.43
2018,6,8,8,45,492.5,235.0,3.8,18.6,579.0,485.07,380.19
2018,6,8,9,0,508.0,246.0,3.8,19.0,619.0,529.73,414.27
2018,6,8,9,15,492.0,268.5,3.85,19.35,645.5,564.11,439.71
2018,6,8,9,30,476.0,291.0,3.9,19.7,672.0,595.72,462.49
2018,6,8,9,45,437.0,324.5,3.9,20.05,685.0,617.47,476.95
2018,6,8,10,0,398.0,358.0,3.9,20.4,698.0,634.83,487.83
2018,6,8,10,15,402.0,368.0,3.9,20.65,721.0,661.89,506.7
2018,6,8,10,30,406.0,378.0,3.9,20.9,744.0,687.53,524.27
2018,6,8,10,45,402.0,387.0,3.95,21.2,756.0,704.11,535.17
2018,6,8,11,0,398.0,396.0,4.0,21.5,768.0,718.7,544.62
2018,6,8,11,15,405.0,399.0,4.05,21.7,782.0,735.67,556.23
2018,6,8,11,30,412.0,402.0,4.1,21.9,796.0,750.84,566.52
2018,6,8,11,45,423.0,402.0,4.1,22.1,808.5,765.03,576.07
2018,6,8,12,0,434.0,402.0,4.1,22.3,821.0,777.18,584.19
2018,6,8,12,15,439.0,400.5,4.2,22.3,824.0,780.48,586.91
2018,6,8,12,30,444.0,399.0,4.3,22.3,827.0,781.5,588.11
2018,6,8,12,45,452.5,392.5,4.4,22.35,825.0,778.97,586.9
2018,6,8,13,0,461.0,386.0,4.5,22.4,823.0,774.05,584.26
2018,6,8,13,15,473.5,374.0,4.6,22.35,816.5,765.36,579.36
2018,6,8,13,30,486.0,362.0,4.7,22.3,810.0,754.08,572.59
2018,6,8,13,45,620.5,275.5,4.75,22.25,832.5,774.55,591.27
2018,6,8,14,0,755.0,189.0,4.8,22.2,855.0,780.09,599.01
2018,6,8,14,15,813.5,149.5,4.85,22.05,845.5,765.12,590.08
2018,6,8,14,30,872.0,110.0,4.9,21.9,836.0,737.45,571.84
2018,6,8,14,45,865.0,107.0,4.95,21.75,801.5,697.51,542.66
2018,6,8,15,0,858.0,104.0,5.0,21.6,767.0,655.32,511.15
2018,6,8,15,15,846.0,102.5,5.0,21.6,727.0,609.42,475.58
2018,6,8,15,30,834.0,101.0,5.0,21.6,687.0,562.12,438.07
2018,6,8,15,45,822.5,96.5,5.0,21.1,643.5,511.27,397.69
2018,6,8,16,0,811.0,92.0,5.0,20.6,600.0,459.18,355.04
2018,6,8,16,15,795.5,88.0,4.95,20.25,553.5,404.87,309.09
2018,6,8,16,30,780.0,84.0,4.9,19.9,507.0,350.63,261.97
2018,6,8,16,45,760.0,80.0,4.85,19.55,459.0,295.4,213.27
2018,6,8,17,0,740.0,76.0,4.8,19.2,411.0,241.28,165.31
2018,6,8,17,15,710.0,71.5,4.7,18.75,361.5,186.34,118.42
2018,6,8,17,30,680.0,67.0,4.6,18.3,312.0,134.23,77.73
2018,6,8,17,45,639.5,61.5,4.45,17.85,264.0,80.08,43.76
2018,6,8,18,0,599.0,56.0,4.3,17.4,216.0,43.89,33.19
2018,6,8,18,15,533.5,50.5,4.15,16.9,170.5,40.08,29.72
2018,6,8,18,30,468.0,45.0,4.0,16.4,125.0,36.3,26.08
2018,6,8,18,45,369.0,37.0,3.9,15.95,87.5,30.28,20.17
2018,6,8,19,0,270.0,29.0,3.8,15.5,50.0,24.27,11.22
2018,6,8,19,15,158.5,18.0,3.75,15.25,28.0,15.36,0.0
2018,6,8,19,30,47.0,7.0,3.7,15.0,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,3.65,14.75,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,4,45,11.5,5.5,3.5,13.65,6.0,0.0,0.0
2018,6,9,5,0,23.0,11.0,3.7,13.7,12.0,9.39,0.0
2018,6,9,5,15,21.0,25.5,3.85,13.85,27.0,20.51,7.06
2018,6,9,5,30,19.0,40.0,4.0,14.0,42.0,31.76,21.43
2018,6,9,5,45,33.5,58.0,4.2,14.15,64.0,45.31,34.16
2018,6,9,6,0,48.0,76.0,4.4,14.3,86.0,58.73,46.52
2018,6,9,6,15,123.5,95.0,4.5,14.4,130.5,71.42,58.06
2018,6,9,6,30,199.0,114.0,4.6,14.5,175.0,93.02,68.83
2018,6,9,6,45,286.5,124.0,4.7,14.65,229.5,125.73,89.11
2018,6,9,7,0,374.0,134.0,4.8,14.8,284.0,168.63,120.19
2018,6,9,7,15,401.0,148.5,4.8,14.85,329.0,212.09,156.6
2018,6,9,7,30,428.0,163.0,4.8,14.9,374.0,258.36,196.3
2018,6,9,7,45,466.0,171.0,4.85,15.0,422.5,305.7,236.8
2018,6,9,8,0,504.0,179.0,4.9,15.1,471.0,356.42,279.89
2018,6,9,8,15,509.5,194.0,4.9,15.3,510.0,401.53,318.12
2018,6,9,8,30,515.0,209.0,4.9,15.5,549.0,446.22,355.07
2018,6,9,8,45,482.5,239.5,4.95,15.7,574.5,482.64,384.5
2018,6,9,9,0,450.0,270.0,5.0,15.9,600.0,514.84,409.69
2018,6,9,9,15,443.0,288.0,5.1,16.25,627.5,548.68,435.63
2018,6,9,9,30,436.0,306.0,5.2,16.6,655.0,580.63,459.59
2018,6,9,9,45,510.5,293.0,5.25,16.9,717.5,642.32,506.95
2018,6,9,10,0,585.0,280.0,5.3,17.2,780.0,707.0,555.78
2018,6,9,10,15,606.5,280.5,5.4,17.5,813.5,745.72,584.14
2018,6,9,10,30,628.0,281.0,5.5,17.8,847.0,782.21,610.7
2018,6,9,10,45,607.5,300.0,5.6,18.1,857.5,797.89,620.96
2018,6,9,11,0,587.0,319.0,5.7,18.4,868.0,811.5,629.68
2018,6,9,11,15,576.5,331.5,5.85,18.55,876.5,824.57,638.83
2018,6,9,11,30,566.0,344.0,6.0,18.7,885.0,834.77,645.89
2018,6,9,11,45,438.5,394.0,6.1,18.85,815.0,771.24,596.58
2018,6,9,12,0,311.0,444.0,6.2,19.0,745.0,696.0,538.39
2018,6,9,12,15,367.5,421.5,6.3,19.0,776.5,726.01,562.62
2018,6,9,12,30,424.0,399.0,6.4,19.0,808.0,763.2,591.47
2018,6,9,12,45,544.5,341.0,6.45,18.95,861.0,814.17,632.15
2018,6,9,13,0,665.0,283.0,6.5,18.9,914.0,859.66,668.46
2018,6,9,13,15,639.0,287.0,6.6,18.85,885.0,829.38,646.42
2018,6,9,13,30,613.0,291.0,6.7,18.8,856.0,797.18,623.09
2018,6,9,13,45,585.5,296.0,6.75,18.75,825.0,763.01,597.87
2018,6,9,14,0,558.0,301.0,6.8,18.7,794.0,727.83,571.67
2018,6,9,14,15,481.0,320.0,6.85,18.6,735.0,666.78,525.0
2018,6,9,14,30,404.0,339.0,6.9,18.5,676.0,608.1,479.67
2018,6,9,14,45,447.5,306.0,6.95,18.4,664.5,591.56,468.38
2018,6,9,15,0,491.0,273.0,7.0,18.3,653.0,570.16,452.77
2018,6,9,15,15,471.5,263.0,7.0,18.3,612.0,525.44,417.57
2018,6,9,15,30,452.0,253.0,7.0,18.3,571.0,481.05,382.17
2018,6,9,15,45,477.0,226.0,7.1,17.95,542.5,445.67,353.99
2018,6,9,16,0,502.0,199.0,7.2,17.6,514.0,406.83,321.94
2018,6,9,16,15,482.0,188.0,7.15,17.35,471.0,359.65,282.25
2018,6,9,16,30,462.0,177.0,7.1,17.1,428.0,313.68,242.92
2018,6,9,16,45,441.5,163.0,7.05,16.85,384.0,266.62,202.32
2018,6,9,17,0,421.0,149.0,7.0,16.6,340.0,221.36,163.18
2018,6,9,17,15,387.5,134.5,6.9,16.3,294.0,175.41,124.84
2018,6,9,17,30,354.0,120.0,6.8,16.0,248.0,133.19,91.72
2018,6,9,17,45,346.0,102.5,6.75,15.7,211.5,94.11,64.37
2018,6,9,18,0,338.0,85.0,6.7,15.4,175.0,62.26,49.76
2018,6,9,18,15,297.5,70.5,6.55,15.05,137.5,52.43,40.87
2018,6,9,18,30,257.0,56.0,6.4,14.7,100.0,42.26,31.5
2018,6,9,18,45,198.0,43.0,6.25,14.4,70.5,32.81,22.5
2018,6,9,19,0,139.0,30.0,6.1,14.1,41.0,23.14,10.85
2018,6,9,19,15,80.5,18.0,6.0,13.95,23.5,15.36,0.0
2018,6,9,19,30,22.0,6.0,5.9,13.8,6.0,5.12,0.0
2018,6,9,19,45,11.0,3.0,5.8,13.65,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,10,4,45,17.0,7.0,3.8,11.15,7.5,0.0,0.0
2018,6,10,5,0,34.0,14.0,3.8,11.4,15.0,11.95,0.0
2018,6,10,5,15,102.5,28.0,3.8,11.8,38.5,21.84,8.08
2018,6,10,5,30,171.0,42.0,3.8,12.2,62.0,32.03,21.85
2018,6,10,5,45,277.5,51.0,3.85,12.65,102.0,38.76,28.62
2018,6,10,6,0,384.0,60.0,3.9,13.1,142.0,45.51,35.01
2018,6,10,6,15,415.0,72.5,3.85,13.6,182.0,54.17,42.9
2018,6,10,6,30,446.0,85.0,3.8,14.1,222.0,81.6,53.33
2018,6,10,6,45,467.0,98.5,3.75,14.65,265.0,124.62,80.57
2018,6,10,7,0,488.0,112.0,3.7,15.2,308.0,170.05,115.98
2018,6,10,7,15,491.5,128.5,3.6,15.65,348.5,216.13,155.56
2018,6,10,7,30,495.0,145.0,3.5,16.1,389.0,262.28,195.9
2018,6,10,7,45,473.5,170.5,3.45,16.55,423.5,307.17,235.4
2018,6,10,8,0,452.0,196.0,3.4,17.0,458.0,349.18,271.36
2018,6,10,8,15,457.0,213.0,3.3,17.4,496.5,393.1,307.32
2018,6,10,8,30,462.0,230.0,3.2,17.8,535.0,436.68,341.96
2018,6,10,8,45,482.5,238.5,3.15,18.2,575.5,481.08,376.45
2018,6,10,9,0,503.0,247.0,3.1,18.6,616.0,526.11,410.58
2018,6,10,9,15,510.0,261.5,3.05,18.95,652.5,568.07,441.55
2018,6,10,9,30,517.0,276.0,3.0,19.3,689.0,609.12,471.09
2018,6,10,9,45,517.5,292.5,3.0,19.65,720.5,646.14,497.14
2018,6,10,10,0,518.0,309.0,3.0,20.0,752.0,681.45,521.46
2018,6,10,10,15,515.5,324.5,3.05,20.2,777.0,711.71,542.28
2018,6,10,10,30,513.0,340.0,3.1,20.4,802.0,739.84,561.36
2018,6,10,10,45,515.5,350.0,3.2,20.65,823.0,765.13,578.58
2018,6,10,11,0,518.0,360.0,3.3,20.9,844.0,788.34,594.23
2018,6,10,11,15,526.0,363.5,3.45,21.0,861.0,808.43,608.45
2018,6,10,11,30,534.0,367.0,3.6,21.1,878.0,826.33,621.14
2018,6,10,11,45,531.5,372.0,3.7,21.2,883.0,833.9,626.27
2018,6,10,12,0,529.0,377.0,3.8,21.3,888.0,838.88,629.71
2018,6,10,12,15,534.5,372.5,4.0,21.3,888.5,840.06,631.59
2018,6,10,12,30,540.0,368.0,4.2,21.3,889.0,838.61,631.66
2018,6,10,12,45,555.0,355.0,4.4,21.3,886.0,835.37,630.81
2018,6,10,13,0,570.0,342.0,4.6,21.3,883.0,829.24,628.39
2018,6,10,13,15,574.0,331.5,4.7,21.2,868.5,812.97,618.22
2018,6,10,13,30,578.0,321.0,4.8,21.1,854.0,794.08,606.13
2018,6,10,13,45,634.0,276.0,4.95,21.05,847.5,785.2,602.55
2018,6,10,14,0,690.0,231.0,5.1,21.0,841.0,771.26,595.05
2018,6,10,14,15,790.5,164.5,5.2,20.8,841.0,760.85,590.94
2018,6,10,14,30,891.0,98.0,5.3,20.6,841.0,739.87,578.63
2018,6,10,14,45,883.5,96.0,5.4,20.45,806.5,699.92,549.19
2018,6,10,15,0,876.0,94.0,5.5,20.3,772.0,657.7,517.39
2018,6,10,15,15,865.0,92.0,5.5,20.3,732.0,611.33,481.03
2018,6,10,15,30,854.0,90.0,5.5,20.3,692.0,563.44,442.63
2018,6,10,15,45,841.5,87.0,5.6,19.75,648.5,512.61,402.01
2018,6,10,16,0,829.0,84.0,5.7,19.2,605.0,460.91,359.3
2018,6,10,16,15,813.0,80.5,5.7,18.9,558.0,406.74,312.86
2018,6,10,16,30,797.0,77.0,5.7,18.6,511.0,350.73,263.75
2018,6,10,16,45,775.0,74.0,5.75,18.25,462.5,295.02,214.18
2018,6,10,17,0,753.0,71.0,5.8,17.9,414.0,240.59,165.5
2018,6,10,17,15,721.5,67.0,5.7,17.5,364.0,185.17,117.74
2018,6,10,17,30,690.0,63.0,5.6,17.1,314.0,132.72,76.4
2018,6,10,17,45,647.5,58.5,5.55,16.75,265.5,82.47,45.45
2018,6,10,18,0,605.0,54.0,5.5,16.4,217.0,42.35,31.97
2018,6,10,18,15,540.5,48.5,5.3,16.0,171.5,38.47,28.42
2018,6,10,18,30,476.0,43.0,5.1,15.6,126.0,34.6,24.71
2018,6,10,18,45,376.0,35.5,4.9,15.2,88.5,28.92,19.14
2018,6,10,19,0,276.0,28.0,4.7,14.8,51.0,23.26,11.2
2018,6,10,19,15,162.5,17.5,4.6,14.6,29.0,14.94,0.0
2018,6,10,19,30,49.0,7.0,4.5,14.4,7.0,5.97,0.0
2018,6,10,19,45,24.5,3.5,4.4,14.2,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,11,4,45,60.0,7.5,3.55,12.75,9.5,0.0,0.0
2018,6,11,5,0,120.0,15.0,3.6,13.0,19.0,12.8,0.0
2018,6,11,5,15,237.0,25.5,3.55,13.35,48.5,21.16,7.63
2018,6,11,5,30,354.0,36.0,3.5,13.7,78.0,29.52,19.57
2018,6,11,5,45,387.0,46.0,3.45,14.05,111.5,36.92,26.84
2018,6,11,6,0,420.0,56.0,3.4,14.4,145.0,44.02,33.51
2018,6,11,6,15,371.5,79.0,3.35,14.9,173.0,58.42,46.45
2018,6,11,6,30,323.0,102.0,3.3,15.4,201.0,87.92,61.53
2018,6,11,6,45,357.5,116.5,3.25,15.9,244.5,126.07,85.99
2018,6,11,7,0,392.0,131.0,3.2,16.4,288.0,168.26,118.09
2018,6,11,7,15,419.5,145.0,3.15,16.95,333.5,212.37,154.32
2018,6,11,7,30,447.0,159.0,3.1,17.5,379.0,259.32,193.67
2018,6,11,7,45,474.5,169.0,3.05,18.05,424.5,305.64,232.5
2018,6,11,8,0,502.0,179.0,3.0,18.6,470.0,354.23,272.6
2018,6,11,8,15,524.5,188.5,2.9,19.1,514.5,402.19,311.4
2018,6,11,8,30,547.0,198.0,2.8,19.6,559.0,451.35,350.1
2018,6,11,8,45,562.5,209.5,2.75,20.05,602.0,499.36,387.0
2018,6,11,9,0,578.0,221.0,2.7,20.5,645.0,550.48,425.1
2018,6,11,9,15,525.0,258.0,2.65,20.9,658.5,573.88,441.28
2018,6,11,9,30,472.0,295.0,2.6,21.3,672.0,594.27,454.59
2018,6,11,9,45,451.0,318.5,2.6,21.7,691.0,620.31,472.13
2018,6,11,10,0,430.0,342.0,2.6,22.1,710.0,643.28,487.03
2018,6,11,10,15,439.0,349.5,2.6,22.4,735.5,673.02,507.29
2018,6,11,10,30,448.0,357.0,2.6,22.7,761.0,701.5,526.34
2018,6,11,10,45,441.5,369.0,2.65,23.0,774.5,719.57,537.91
2018,6,11,11,0,435.0,381.0,2.7,23.3,788.0,735.42,547.92
2018,6,11,11,15,431.0,389.0,2.8,23.5,797.0,747.77,556.06
2018,6,11,11,30,427.0,397.0,2.9,23.7,806.0,757.94,562.72
2018,6,11,11,45,430.0,400.0,3.0,23.9,814.0,767.8,569.39
2018,6,11,12,0,433.0,403.0,3.1,24.1,822.0,775.51,574.61
2018,6,11,12,15,439.0,402.5,3.25,24.15,826.5,780.65,578.8
2018,6,11,12,30,445.0,402.0,3.4,24.2,831.0,783.51,581.46
