Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,1,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,4,45,34.0,5.5,3.05,15.15,6.0,0.0,0.0
2018,7,1,5,0,68.0,11.0,3.1,15.3,12.0,9.39,0.0
2018,7,1,5,15,160.5,23.5,3.15,15.6,37.5,18.3,0.0
2018,7,1,5,30,253.0,36.0,3.2,15.9,63.0,27.87,17.43
2018,7,1,5,45,308.0,48.0,3.25,16.25,97.5,36.79,26.28
2018,7,1,6,0,363.0,60.0,3.3,16.6,132.0,45.5,34.38
2018,7,1,6,15,351.0,77.0,3.2,16.95,163.0,57.06,44.8
2018,7,1,6,30,339.0,94.0,3.1,17.3,194.0,75.87,53.84
2018,7,1,6,45,361.5,109.5,3.05,17.65,234.0,114.01,76.34
2018,7,1,7,0,384.0,125.0,3.0,18.0,274.0,154.84,106.66
2018,7,1,7,15,375.0,146.0,2.9,18.35,308.0,195.96,141.31
2018,7,1,7,30,366.0,167.0,2.8,18.7,342.0,235.91,175.74
2018,7,1,7,45,362.5,188.5,2.7,19.05,377.5,274.28,208.44
2018,7,1,8,0,359.0,210.0,2.6,19.4,413.0,313.59,241.16
2018,7,1,8,15,325.0,238.0,2.55,19.75,434.0,344.32,266.61
2018,7,1,8,30,291.0,266.0,2.5,20.1,455.0,371.14,287.95
2018,7,1,8,45,260.5,297.0,2.5,20.45,474.5,398.54,308.83
2018,7,1,9,0,230.0,328.0,2.5,20.8,494.0,417.16,322.35
2018,7,1,9,15,231.5,347.5,2.5,21.1,522.5,447.62,344.67
2018,7,1,9,30,233.0,367.0,2.5,21.4,551.0,477.62,366.19
2018,7,1,9,45,254.0,380.0,2.5,21.7,588.5,522.57,398.55
2018,7,1,10,0,275.0,393.0,2.5,22.0,626.0,561.35,425.96
2018,7,1,10,15,264.0,408.0,2.55,22.2,637.5,577.63,436.73
2018,7,1,10,30,253.0,423.0,2.6,22.4,649.0,592.21,446.3
2018,7,1,10,45,199.5,440.5,2.7,22.6,621.5,563.06,424.0
2018,7,1,11,0,146.0,458.0,2.8,22.8,594.0,539.57,405.66
2018,7,1,11,15,144.5,465.5,2.9,22.9,602.0,549.12,412.47
2018,7,1,11,30,143.0,473.0,3.0,23.0,610.0,557.81,418.48
2018,7,1,11,45,147.5,477.5,3.05,23.05,619.5,568.18,425.86
2018,7,1,12,0,152.0,482.0,3.1,23.1,629.0,577.66,432.63
2018,7,1,12,15,166.5,481.0,3.2,23.05,642.0,590.08,442.16
2018,7,1,12,30,181.0,480.0,3.3,23.0,655.0,601.39,450.92
2018,7,1,12,45,231.5,460.0,3.35,22.95,682.0,626.0,470.13
2018,7,1,13,0,282.0,440.0,3.4,22.9,709.0,658.75,494.81
2018,7,1,13,15,262.0,435.5,3.45,22.75,682.0,632.02,475.87
2018,7,1,13,30,242.0,431.0,3.5,22.6,655.0,604.61,456.66
2018,7,1,13,45,318.0,382.5,3.55,22.45,670.0,615.93,467.75
2018,7,1,14,0,394.0,334.0,3.6,22.3,685.0,631.85,481.61
2018,7,1,14,15,560.5,256.5,3.6,22.05,738.0,678.73,519.32
2018,7,1,14,30,727.0,179.0,3.6,21.8,791.0,711.26,545.84
2018,7,1,14,45,718.5,173.0,3.6,21.6,757.0,671.88,517.32
2018,7,1,15,0,710.0,167.0,3.6,21.4,723.0,630.77,487.37
2018,7,1,15,15,703.5,162.5,3.6,21.4,690.0,590.7,457.12
2018,7,1,15,30,697.0,158.0,3.6,21.4,657.0,549.1,424.99
2018,7,1,15,45,587.5,179.0,3.6,20.85,581.5,474.72,368.01
2018,7,1,16,0,478.0,200.0,3.6,20.3,506.0,405.09,314.07
2018,7,1,16,15,491.5,183.0,3.6,19.95,476.5,368.26,283.91
2018,7,1,16,30,505.0,166.0,3.6,19.6,447.0,329.15,250.73
2018,7,1,16,45,544.0,143.0,3.6,19.2,420.0,290.83,216.51
2018,7,1,17,0,583.0,120.0,3.6,18.8,393.0,250.21,179.25
2018,7,1,17,15,560.0,109.0,3.55,18.4,346.5,199.33,135.96
2018,7,1,17,30,537.0,98.0,3.5,18.0,300.0,150.67,96.62
2018,7,1,17,45,520.0,87.0,3.45,17.55,259.0,104.86,64.43
2018,7,1,18,0,503.0,76.0,3.4,17.1,218.0,60.94,48.27
2018,7,1,18,15,444.0,67.5,3.35,16.7,174.5,52.92,41.14
2018,7,1,18,30,385.0,59.0,3.3,16.3,131.0,44.99,33.86
2018,7,1,18,45,294.0,47.5,3.2,15.95,93.0,36.43,25.81
2018,7,1,19,0,203.0,36.0,3.1,15.6,55.0,27.78,16.54
2018,7,1,19,15,118.5,22.0,3.1,15.4,31.5,17.11,0.0
2018,7,1,19,30,34.0,8.0,3.1,15.2,8.0,6.83,0.0
2018,7,1,19,45,17.0,4.0,3.05,15.05,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,2.3,14.65,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,2.4,14.8,7.0,5.97,0.0
2018,7,2,5,15,92.5,21.0,2.35,15.1,29.0,16.26,0.0
2018,7,2,5,30,157.0,35.0,2.3,15.4,51.0,26.83,16.55
2018,7,2,5,45,178.5,50.0,2.3,15.7,78.0,38.59,27.9
2018,7,2,6,0,200.0,65.0,2.3,16.0,105.0,49.52,38.0
2018,7,2,6,15,154.5,88.0,2.25,16.35,124.0,64.99,51.89
2018,7,2,6,30,109.0,111.0,2.2,16.7,143.0,85.13,64.99
2018,7,2,6,45,174.5,128.0,2.1,17.0,190.5,113.17,83.02
2018,7,2,7,0,240.0,145.0,2.0,17.3,238.0,148.48,107.92
2018,7,2,7,15,267.0,161.5,2.0,17.65,278.5,184.58,136.54
2018,7,2,7,30,294.0,178.0,2.0,18.0,319.0,223.67,168.38
2018,7,2,7,45,293.5,198.5,1.95,18.35,352.0,259.94,198.77
2018,7,2,8,0,293.0,219.0,1.9,18.7,385.0,295.92,228.34
2018,7,2,8,15,343.0,225.5,1.9,19.1,436.0,341.77,264.43
2018,7,2,8,30,393.0,232.0,1.9,19.5,487.0,396.93,307.16
2018,7,2,8,45,427.5,240.0,1.9,19.85,534.5,445.09,343.99
2018,7,2,9,0,462.0,248.0,1.9,20.2,582.0,495.41,381.72
2018,7,2,9,15,402.5,285.5,1.9,20.5,588.0,513.98,394.5
2018,7,2,9,30,343.0,323.0,1.9,20.8,594.0,519.62,397.43
2018,7,2,9,45,310.5,354.0,1.95,21.05,607.5,539.81,411.12
2018,7,2,10,0,278.0,385.0,2.0,21.3,621.0,556.74,422.02
2018,7,2,10,15,274.0,402.5,2.05,21.5,641.0,580.69,438.47
2018,7,2,10,30,270.0,420.0,2.1,21.7,661.0,603.37,453.79
2018,7,2,10,45,227.5,439.0,2.2,21.9,645.5,584.98,439.55
2018,7,2,11,0,185.0,458.0,2.3,22.1,630.0,572.72,429.66
2018,7,2,11,15,198.5,458.0,2.4,22.15,645.0,589.13,441.84
2018,7,2,11,30,212.0,458.0,2.5,22.2,660.0,604.87,453.37
2018,7,2,11,45,269.0,442.0,2.6,22.3,700.5,654.17,489.48
2018,7,2,12,0,326.0,426.0,2.7,22.4,741.0,692.48,517.57
2018,7,2,12,15,285.0,443.5,2.8,22.3,719.0,672.54,502.85
2018,7,2,12,30,244.0,461.0,2.9,22.2,697.0,651.0,487.3
2018,7,2,12,45,227.5,465.0,3.05,22.15,683.5,627.37,471.16
2018,7,2,13,0,211.0,469.0,3.2,22.1,670.0,613.23,461.48
2018,7,2,13,15,229.5,457.5,3.3,21.9,673.0,614.39,463.77
2018,7,2,13,30,248.0,446.0,3.4,21.7,676.0,623.54,471.54
2018,7,2,13,45,325.0,403.5,3.5,21.55,697.5,641.0,486.91
2018,7,2,14,0,402.0,361.0,3.6,21.4,719.0,662.01,504.47
2018,7,2,14,15,520.5,299.0,3.65,21.1,747.0,684.42,523.98
2018,7,2,14,30,639.0,237.0,3.7,20.8,775.0,699.54,537.8
2018,7,2,14,45,631.5,230.0,3.75,20.55,743.5,662.89,511.58
2018,7,2,15,0,624.0,223.0,3.8,20.3,712.0,624.65,483.94
2018,7,2,15,15,609.0,217.0,3.8,20.3,674.0,581.25,451.23
2018,7,2,15,30,594.0,211.0,3.8,20.3,636.0,537.31,417.47
2018,7,2,15,45,583.5,200.5,3.8,19.7,596.5,491.65,382.6
2018,7,2,16,0,573.0,190.0,3.8,19.1,557.0,442.16,343.81
2018,7,2,16,15,559.5,178.5,3.75,18.8,514.0,393.72,304.28
2018,7,2,16,30,546.0,167.0,3.7,18.5,471.0,345.63,264.04
2018,7,2,16,45,529.0,155.5,3.7,18.15,427.5,297.01,222.74
2018,7,2,17,0,512.0,144.0,3.7,17.8,384.0,249.55,181.92
2018,7,2,17,15,482.5,132.0,3.7,17.4,337.5,200.62,140.83
2018,7,2,17,30,453.0,120.0,3.7,17.0,291.0,154.72,104.04
2018,7,2,17,45,419.5,106.5,3.7,16.6,246.5,110.64,72.93
2018,7,2,18,0,386.0,93.0,3.7,16.2,202.0,70.5,56.87
2018,7,2,18,15,332.0,79.0,3.65,15.9,159.5,58.52,46.2
2018,7,2,18,30,278.0,65.0,3.6,15.6,117.0,48.77,37.27
2018,7,2,18,45,214.5,49.5,3.55,15.3,82.5,37.59,26.88
2018,7,2,19,0,151.0,34.0,3.5,15.0,48.0,26.12,15.23
2018,7,2,19,15,87.5,20.0,3.45,14.85,27.0,15.76,0.0
2018,7,2,19,30,24.0,6.0,3.4,14.7,6.0,5.12,0.0
2018,7,2,19,45,12.0,3.0,3.4,14.5,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,3.0,13.7,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,3.0,13.9,10.0,7.68,0.0
2018,7,3,5,15,120.5,25.5,2.95,14.25,36.5,19.78,0.0
2018,7,3,5,30,207.0,42.0,2.9,14.6,63.0,32.28,21.01
2018,7,3,5,45,267.5,53.5,2.85,14.9,96.0,40.7,29.8
2018,7,3,6,0,328.0,65.0,2.8,15.2,129.0,48.95,37.6
2018,7,3,6,15,316.5,81.0,2.7,15.55,157.5,59.69,47.37
2018,7,3,6,30,305.0,97.0,2.6,15.9,186.0,76.72,55.57
2018,7,3,6,45,342.0,111.5,2.55,16.25,229.0,113.41,77.09
2018,7,3,7,0,379.0,126.0,2.5,16.6,272.0,154.51,107.13
2018,7,3,7,15,389.5,144.0,2.45,16.95,312.5,197.11,142.29
2018,7,3,7,30,400.0,162.0,2.4,17.3,353.0,240.74,179.24
2018,7,3,7,45,407.5,181.0,2.35,17.65,393.5,285.08,216.75
2018,7,3,8,0,415.0,200.0,2.3,18.0,434.0,329.79,253.89
2018,7,3,8,15,424.0,217.0,2.35,18.35,474.0,373.75,289.67
2018,7,3,8,30,433.0,234.0,2.4,18.7,514.0,417.87,324.72
2018,7,3,8,45,457.5,242.0,2.4,19.05,556.0,462.75,359.46
2018,7,3,9,0,482.0,250.0,2.4,19.4,598.0,508.75,394.29
2018,7,3,9,15,501.5,259.5,2.45,19.7,639.0,553.76,427.82
2018,7,3,9,30,521.0,269.0,2.5,20.0,680.0,598.92,460.8
2018,7,3,9,45,526.5,283.5,2.55,20.25,714.0,638.45,488.99
2018,7,3,10,0,532.0,298.0,2.6,20.5,748.0,676.64,515.73
2018,7,3,10,15,533.0,312.0,2.7,20.75,775.5,709.4,538.43
2018,7,3,10,30,534.0,326.0,2.8,21.0,803.0,740.21,559.52
2018,7,3,10,45,531.5,338.5,2.85,21.2,823.0,764.77,575.88
2018,7,3,11,0,529.0,351.0,2.9,21.4,843.0,787.01,590.51
2018,7,3,11,15,526.5,360.5,2.95,21.5,856.5,804.23,601.91
2018,7,3,11,30,524.0,370.0,3.0,21.6,870.0,818.99,611.61
2018,7,3,11,45,508.0,381.0,3.05,21.7,868.5,820.6,612.09
2018,7,3,12,0,492.0,392.0,3.1,21.8,867.0,819.49,610.84
2018,7,3,12,15,485.0,394.5,3.15,21.85,862.5,816.43,608.73
2018,7,3,12,30,478.0,397.0,3.2,21.9,858.0,810.94,605.0
2018,7,3,12,45,486.5,387.5,3.25,21.95,853.5,806.39,602.45
2018,7,3,13,0,495.0,378.0,3.3,22.0,849.0,799.32,598.17
2018,7,3,13,15,513.5,359.5,3.35,21.95,841.5,790.44,593.21
2018,7,3,13,30,532.0,341.0,3.4,21.9,834.0,778.61,586.18
2018,7,3,13,45,589.0,298.5,3.45,21.85,832.5,773.94,585.12
2018,7,3,14,0,646.0,256.0,3.5,21.8,831.0,766.14,581.62
2018,7,3,14,15,744.0,197.0,3.5,21.7,839.0,767.99,585.41
2018,7,3,14,30,842.0,138.0,3.5,21.6,847.0,757.14,579.89
2018,7,3,14,45,832.5,136.0,3.5,21.45,813.0,717.43,551.37
2018,7,3,15,0,823.0,134.0,3.5,21.3,779.0,675.67,520.94
2018,7,3,15,15,810.5,131.5,3.5,21.3,739.5,629.77,486.47
2018,7,3,15,30,798.0,129.0,3.5,21.3,700.0,582.55,450.19
2018,7,3,15,45,782.5,125.5,3.5,20.85,656.5,531.79,411.03
2018,7,3,16,0,767.0,122.0,3.5,20.4,613.0,480.53,370.26
2018,7,3,16,15,747.0,118.0,3.5,20.15,566.0,424.88,324.67
2018,7,3,16,30,727.0,114.0,3.5,19.9,519.0,371.12,279.29
2018,7,3,16,45,700.5,109.5,3.5,19.6,470.0,315.71,231.84
2018,7,3,17,0,674.0,105.0,3.5,19.3,421.0,262.16,185.43
2018,7,3,17,15,638.0,99.5,3.55,18.85,371.0,208.04,139.65
2018,7,3,17,30,602.0,94.0,3.6,18.4,321.0,157.47,99.19
2018,7,3,17,45,553.5,87.0,3.6,18.0,272.0,108.58,65.93
2018,7,3,18,0,505.0,80.0,3.6,17.6,223.0,65.35,52.04
2018,7,3,18,15,437.5,71.0,3.55,17.2,177.0,53.54,41.59
2018,7,3,18,30,370.0,62.0,3.5,16.8,131.0,47.1,35.62
2018,7,3,18,45,278.5,49.5,3.45,16.4,93.0,37.86,26.97
2018,7,3,19,0,187.0,37.0,3.4,16.0,55.0,28.5,17.01
2018,7,3,19,15,108.0,22.5,3.4,15.7,31.5,17.48,0.0
2018,7,3,19,30,29.0,8.0,3.4,15.4,8.0,6.83,0.0
2018,7,3,19,45,14.5,4.0,3.35,15.15,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,4,4,45,23.0,4.5,2.85,13.6,5.0,0.0,0.0
2018,7,4,5,0,46.0,9.0,3.0,13.8,10.0,7.68,0.0
2018,7,4,5,15,149.5,23.5,3.05,14.1,37.0,18.29,0.0
2018,7,4,5,30,253.0,38.0,3.1,14.4,64.0,29.4,18.55
2018,7,4,5,45,308.0,48.0,3.15,14.7,96.5,36.82,26.42
2018,7,4,6,0,363.0,58.0,3.2,15.0,129.0,44.08,33.33
2018,7,4,6,15,317.0,77.5,3.2,15.3,152.5,57.23,45.24
2018,7,4,6,30,271.0,97.0,3.2,15.6,176.0,77.7,57.02
2018,7,4,6,45,185.5,115.5,3.15,15.85,174.0,103.83,75.27
2018,7,4,7,0,100.0,134.0,3.1,16.1,172.0,120.64,91.72
2018,7,4,7,15,63.0,153.5,3.1,16.4,178.5,136.19,106.06
2018,7,4,7,30,26.0,173.0,3.1,16.7,185.0,147.18,116.33
2018,7,4,7,45,24.5,188.0,3.1,17.0,200.5,161.28,127.57
2018,7,4,8,0,23.0,203.0,3.1,17.3,216.0,175.21,138.51
2018,7,4,8,15,37.5,229.0,3.15,17.6,252.5,206.8,163.36
2018,7,4,8,30,52.0,255.0,3.2,17.9,289.0,238.86,188.39
2018,7,4,8,45,96.0,289.5,3.25,18.2,357.0,295.37,232.52
2018,7,4,9,0,140.0,324.0,3.3,18.5,425.0,361.98,283.9
2018,7,4,9,15,157.5,345.5,3.3,18.75,465.0,400.14,312.62
2018,7,4,9,30,175.0,367.0,3.3,19.0,505.0,439.47,341.97
2018,7,4,9,45,208.0,379.5,3.35,19.3,550.5,482.85,374.36
2018,7,4,10,0,241.0,392.0,3.4,19.6,596.0,536.02,413.49
2018,7,4,10,15,305.5,388.5,3.45,19.8,655.5,593.11,455.95
2018,7,4,10,30,370.0,385.0,3.5,20.0,715.0,652.67,499.64
2018,7,4,10,45,379.5,390.0,3.5,20.2,735.5,676.35,515.86
2018,7,4,11,0,389.0,395.0,3.5,20.4,756.0,698.83,531.31
2018,7,4,11,15,401.0,397.0,3.55,20.5,774.5,728.13,551.8
2018,7,4,11,30,413.0,399.0,3.6,20.6,793.0,747.48,565.29
2018,7,4,11,45,424.0,400.0,3.6,20.7,807.0,763.28,576.13
2018,7,4,12,0,435.0,401.0,3.6,20.8,821.0,777.09,585.58
2018,7,4,12,15,440.5,400.0,3.6,20.85,825.0,782.1,588.97
2018,7,4,12,30,446.0,399.0,3.6,20.9,829.0,784.83,590.86
2018,7,4,12,45,448.0,394.5,3.6,20.95,823.5,779.1,586.92
2018,7,4,13,0,450.0,390.0,3.6,21.0,818.0,771.11,581.48
2018,7,4,13,15,463.5,378.0,3.55,21.0,813.0,764.3,577.12
2018,7,4,13,30,477.0,366.0,3.5,21.0,808.0,754.9,570.93
2018,7,4,13,45,568.5,308.5,3.45,21.0,823.0,766.89,581.79
2018,7,4,14,0,660.0,251.0,3.4,21.0,838.0,773.83,588.71
2018,7,4,14,15,787.5,174.5,3.4,20.9,853.0,777.87,594.74
2018,7,4,14,30,915.0,98.0,3.4,20.8,868.0,769.58,591.03
2018,7,4,14,45,907.5,96.0,3.35,20.75,833.5,729.58,562.43
2018,7,4,15,0,900.0,94.0,3.3,20.7,799.0,687.18,531.06
2018,7,4,15,15,889.5,92.5,3.3,20.7,759.5,641.2,496.4
2018,7,4,15,30,879.0,91.0,3.3,20.7,720.0,593.51,459.58
2018,7,4,15,45,867.0,88.5,3.3,20.35,676.5,542.65,419.93
2018,7,4,16,0,855.0,86.0,3.3,20.0,633.0,490.74,378.16
2018,7,4,16,15,838.5,83.5,3.35,19.75,586.0,436.11,332.89
2018,7,4,16,30,822.0,81.0,3.4,19.5,539.0,379.87,284.98
2018,7,4,16,45,799.0,78.0,3.4,19.25,489.0,322.34,234.97
2018,7,4,17,0,776.0,75.0,3.4,19.0,439.0,266.09,185.4
2018,7,4,17,15,744.5,72.0,3.4,18.6,388.0,209.73,136.8
2018,7,4,17,30,713.0,69.0,3.4,18.2,337.0,156.21,93.33
2018,7,4,17,45,654.5,66.0,3.45,17.85,284.0,100.03,55.05
2018,7,4,18,0,596.0,63.0,3.5,17.5,231.0,53.72,41.85
2018,7,4,18,15,548.0,55.5,3.4,17.05,186.5,43.82,33.08
2018,7,4,18,30,500.0,48.0,3.3,16.6,142.0,38.58,28.21
2018,7,4,18,45,404.0,40.0,3.25,16.2,101.5,32.59,22.46
2018,7,4,19,0,308.0,32.0,3.2,15.8,61.0,26.59,15.47
2018,7,4,19,15,185.0,20.5,3.1,15.55,35.0,17.23,0.0
2018,7,4,19,30,62.0,9.0,3.0,15.3,9.0,7.68,0.0
2018,7,4,19,45,31.0,4.5,2.95,15.05,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.65,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.9,11.0,8.54,0.0
2018,7,5,5,15,218.0,20.5,1.9,13.35,39.0,17.09,0.0
2018,7,5,5,30,357.0,31.0,2.0,13.8,67.0,25.64,15.42
2018,7,5,5,45,325.5,35.0,2.1,14.25,81.5,27.84,18.66
2018,7,5,6,0,294.0,39.0,2.2,14.7,96.0,29.97,20.93
2018,7,5,6,15,147.0,54.5,2.2,15.1,83.0,42.05,31.85
2018,7,5,6,30,0.0,70.0,2.2,15.5,70.0,57.22,43.22
2018,7,5,6,45,9.0,96.0,2.2,15.9,99.5,78.39,60.68
2018,7,5,7,0,18.0,122.0,2.2,16.3,129.0,101.02,78.93
2018,7,5,7,15,48.5,156.5,2.1,16.7,178.5,135.42,105.82
2018,7,5,7,30,79.0,191.0,2.0,17.1,228.0,174.8,136.71
2018,7,5,7,45,147.0,211.0,1.9,17.5,290.0,220.97,172.07
2018,7,5,8,0,215.0,231.0,1.8,17.9,352.0,273.68,212.88
2018,7,5,8,15,317.5,233.5,1.7,18.3,429.5,337.44,261.89
2018,7,5,8,30,420.0,236.0,1.6,18.7,507.0,413.39,319.77
2018,7,5,8,45,449.0,242.5,1.5,19.15,550.0,458.86,353.84
2018,7,5,9,0,478.0,249.0,1.4,19.6,593.0,505.87,388.29
2018,7,5,9,15,491.0,260.5,1.4,20.0,631.0,548.44,418.99
2018,7,5,9,30,504.0,272.0,1.4,20.4,669.0,590.66,448.72
2018,7,5,9,45,508.0,286.5,1.35,20.85,701.5,628.59,474.15
2018,7,5,10,0,512.0,301.0,1.3,21.3,734.0,665.12,497.95
2018,7,5,10,15,507.0,317.5,1.35,21.7,758.0,694.89,517.41
2018,7,5,10,30,502.0,334.0,1.4,22.1,782.0,722.44,535.11
2018,7,5,10,45,487.5,350.5,1.45,22.5,794.0,739.89,545.65
2018,7,5,11,0,473.0,367.0,1.5,22.9,806.0,754.61,554.34
2018,7,5,11,15,469.5,377.0,1.6,23.2,818.5,770.52,564.73
2018,7,5,11,30,466.0,387.0,1.7,23.5,831.0,784.13,573.54
2018,7,5,11,45,465.5,391.5,1.8,23.75,838.0,793.3,579.66
2018,7,5,12,0,465.0,396.0,1.9,24.0,845.0,800.16,584.27
2018,7,5,12,15,465.0,396.5,2.05,24.2,845.0,801.63,585.93
2018,7,5,12,30,465.0,397.0,2.2,24.4,845.0,800.73,586.02
2018,7,5,12,45,471.5,389.5,2.35,24.55,841.0,796.29,584.09
2018,7,5,13,0,478.0,382.0,2.5,24.7,837.0,789.41,580.5
2018,7,5,13,15,492.5,369.0,2.6,24.7,831.5,782.2,576.89
2018,7,5,13,30,507.0,356.0,2.7,24.7,826.0,772.27,571.38
2018,7,5,13,45,585.5,301.5,2.8,24.7,832.0,775.45,576.49
2018,7,5,14,0,664.0,247.0,2.9,24.7,838.0,774.47,578.42
2018,7,5,14,15,790.0,169.0,2.9,24.65,850.0,775.92,582.53
2018,7,5,14,30,916.0,91.0,2.9,24.6,862.0,764.89,576.73
2018,7,5,14,45,910.0,88.5,2.95,24.55,828.0,725.44,549.85
2018,7,5,15,0,904.0,86.0,3.0,24.5,794.0,683.47,519.81
2018,7,5,15,15,893.5,85.0,3.0,24.5,755.0,637.8,485.99
2018,7,5,15,30,883.0,84.0,3.0,24.5,716.0,590.41,450.02
2018,7,5,15,45,871.5,81.5,3.0,24.3,672.5,539.65,410.87
2018,7,5,16,0,860.0,79.0,3.0,24.1,629.0,487.77,369.63
2018,7,5,16,15,844.0,76.5,2.95,23.8,582.0,433.13,325.03
2018,7,5,16,30,828.0,74.0,2.9,23.5,535.0,378.37,278.99
2018,7,5,16,45,806.0,71.5,2.9,23.25,485.5,321.87,230.59
2018,7,5,17,0,784.0,69.0,2.9,23.0,436.0,263.72,180.3
2018,7,5,17,15,753.5,65.5,2.85,22.55,385.0,206.68,131.84
2018,7,5,17,30,723.0,62.0,2.8,22.1,334.0,152.36,88.25
2018,7,5,17,45,586.5,65.0,2.8,21.7,264.5,94.71,52.04
2018,7,5,18,0,450.0,68.0,2.8,21.3,195.0,55.93,43.1
2018,7,5,18,15,250.0,57.5,2.75,20.65,125.5,42.63,31.54
2018,7,5,18,30,50.0,47.0,2.7,20.0,56.0,37.57,26.92
2018,7,5,18,45,43.5,36.0,2.7,19.4,42.0,29.03,19.1
2018,7,5,19,0,37.0,25.0,2.7,18.8,28.0,20.35,10.31
2018,7,5,19,15,18.5,14.5,2.8,18.5,16.0,11.94,0.0
2018,7,5,19,30,0.0,4.0,2.9,18.2,4.0,3.41,0.0
2018,7,5,19,45,0.0,2.0,3.0,17.9,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.0,2.4,16.45,2.0,0.0,0.0
2018,7,6,5,0,0.0,4.0,2.4,16.5,4.0,3.41,0.0
2018,7,6,5,15,3.5,13.5,2.45,16.7,14.0,11.14,0.0
2018,7,6,5,30,7.0,23.0,2.5,16.9,24.0,19.22,9.88
2018,7,6,5,45,12.5,36.0,2.5,17.05,38.0,29.59,19.89
2018,7,6,6,0,18.0,49.0,2.5,17.2,52.0,39.84,29.3
2018,7,6,6,15,46.0,70.5,2.55,17.4,82.5,55.99,43.75
2018,7,6,6,30,74.0,92.0,2.6,17.6,113.0,71.69,54.08
2018,7,6,6,45,79.5,116.0,2.65,17.8,142.5,96.55,72.68
2018,7,6,7,0,85.0,140.0,2.7,18.0,172.0,123.0,93.65
2018,7,6,7,15,51.5,124.5,2.7,18.25,145.0,111.91,85.77
2018,7,6,7,30,18.0,109.0,2.7,18.5,118.0,95.06,73.06
2018,7,6,7,45,39.5,151.0,2.7,18.8,172.5,137.49,107.09
2018,7,6,8,0,61.0,193.0,2.7,19.1,227.0,182.84,143.11
2018,7,6,8,15,51.5,209.0,2.65,19.4,239.5,196.59,153.9
2018,7,6,8,30,42.0,225.0,2.6,19.7,252.0,209.33,163.66
2018,7,6,8,45,31.0,235.0,2.55,20.05,255.5,215.28,167.8
2018,7,6,9,0,20.0,245.0,2.5,20.4,259.0,215.99,167.69
2018,7,6,9,15,15.5,227.0,2.55,20.85,238.5,199.54,154.24
2018,7,6,9,30,11.0,209.0,2.6,21.3,218.0,182.42,140.32
2018,7,6,9,45,8.5,197.0,2.65,21.8,204.0,171.25,131.1
2018,7,6,10,0,6.0,185.0,2.7,22.3,190.0,159.78,121.67
2018,7,6,10,15,49.0,210.5,2.75,22.75,254.0,220.5,169.68
2018,7,6,10,30,92.0,236.0,2.8,23.2,318.0,288.2,221.99
2018,7,6,10,45,167.0,340.0,2.9,23.65,493.0,447.3,341.15
2018,7,6,11,0,242.0,444.0,3.0,24.1,668.0,619.52,464.04
2018,7,6,11,15,281.5,441.0,3.1,24.4,706.0,657.03,489.89
2018,7,6,11,30,321.0,438.0,3.2,24.7,744.0,694.28,516.17
2018,7,6,11,45,347.5,432.5,3.35,24.95,766.0,716.98,532.28
2018,7,6,12,0,374.0,427.0,3.5,25.2,788.0,738.27,547.47
2018,7,6,12,15,398.0,417.5,3.65,25.3,801.5,751.92,557.74
2018,7,6,12,30,422.0,408.0,3.8,25.4,815.0,772.62,572.74
2018,7,6,12,45,442.0,397.5,3.95,25.55,820.5,777.86,577.06
2018,7,6,13,0,462.0,387.0,4.1,25.7,826.0,780.54,579.73
2018,7,6,13,15,466.0,376.5,4.2,25.65,813.5,766.7,571.01
2018,7,6,13,30,470.0,366.0,4.3,25.6,801.0,750.58,560.73
2018,7,6,13,45,518.0,325.0,4.4,25.55,794.0,741.73,556.7
2018,7,6,14,0,566.0,284.0,4.5,25.5,787.0,728.08,549.18
2018,7,6,14,15,713.0,195.5,4.6,25.35,808.5,745.84,566.02
2018,7,6,14,30,860.0,107.0,4.7,25.2,830.0,739.59,565.29
2018,7,6,14,45,868.5,96.5,4.8,25.05,801.0,704.97,541.19
2018,7,6,15,0,877.0,86.0,4.9,24.9,772.0,666.74,513.67
2018,7,6,15,15,792.5,116.5,4.9,24.9,712.5,607.98,468.44
2018,7,6,15,30,708.0,147.0,4.9,24.9,653.0,550.15,423.47
2018,7,6,15,45,643.5,160.0,4.95,24.4,598.0,491.76,378.69
2018,7,6,16,0,579.0,173.0,5.0,23.9,543.0,437.31,336.08
2018,7,6,16,15,629.0,142.5,5.0,23.55,516.5,399.18,304.34
2018,7,6,16,30,679.0,112.0,5.0,23.2,490.0,354.39,265.63
2018,7,6,16,45,713.5,92.0,4.95,22.9,456.0,309.86,225.49
2018,7,6,17,0,748.0,72.0,4.9,22.6,422.0,258.05,178.38
2018,7,6,17,15,718.0,68.0,4.75,22.2,372.5,202.68,130.83
2018,7,6,17,30,688.0,64.0,4.6,21.8,323.0,150.03,88.18
2018,7,6,17,45,630.5,62.0,4.5,21.45,272.0,96.42,51.83
2018,7,6,18,0,573.0,60.0,4.4,21.1,221.0,52.27,33.93
2018,7,6,18,15,528.0,52.5,4.25,20.7,178.0,41.31,30.37
2018,7,6,18,30,483.0,45.0,4.1,20.3,135.0,36.03,25.54
2018,7,6,18,45,391.5,37.5,3.95,19.95,96.5,30.41,20.2
2018,7,6,19,0,300.0,30.0,3.8,19.6,58.0,24.79,13.66
2018,7,6,19,15,181.0,19.5,3.75,19.4,33.5,16.33,0.0
2018,7,6,19,30,62.0,9.0,3.7,19.2,9.0,7.68,0.0
2018,7,6,19,45,31.0,4.5,3.65,18.95,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.55,18.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.5,3.55,15.2,5.0,0.0,0.0
2018,7,7,5,0,82.0,9.0,3.7,15.3,10.0,7.68,0.0
2018,7,7,5,15,224.5,20.0,3.75,15.65,38.0,16.74,0.0
2018,7,7,5,30,367.0,31.0,3.8,16.0,66.0,25.76,15.07
2018,7,7,5,45,403.0,39.5,3.85,16.35,99.0,32.06,22.05
2018,7,7,6,0,439.0,48.0,3.9,16.7,132.0,38.16,27.86
2018,7,7,6,15,386.0,70.0,3.9,17.15,159.5,52.44,40.66
2018,7,7,6,30,333.0,92.0,3.9,17.6,187.0,73.25,52.36
2018,7,7,6,45,373.5,105.0,3.95,18.1,231.0,110.77,73.33
2018,7,7,7,0,414.0,118.0,4.0,18.6,275.0,153.06,103.79
2018,7,7,7,15,423.5,135.5,4.0,19.05,316.0,197.15,140.18
2018,7,7,7,30,433.0,153.0,4.0,19.5,357.0,242.13,178.43
2018,7,7,7,45,439.5,170.5,4.05,20.0,397.5,286.87,216.54
2018,7,7,8,0,446.0,188.0,4.1,20.5,438.0,331.83,254.2
2018,7,7,8,15,467.5,199.0,4.15,20.9,481.0,377.92,291.87
2018,7,7,8,30,489.0,210.0,4.2,21.3,524.0,425.33,329.8
2018,7,7,8,45,509.0,219.5,4.25,21.65,566.5,471.73,366.23
2018,7,7,9,0,529.0,229.0,4.3,22.0,609.0,518.77,402.34
2018,7,7,9,15,539.0,242.5,4.3,22.3,648.0,563.41,435.79
2018,7,7,9,30,549.0,256.0,4.3,22.6,687.0,607.36,467.99
2018,7,7,9,45,520.5,281.0,4.35,22.9,704.0,633.34,486.02
2018,7,7,10,0,492.0,306.0,4.4,23.2,721.0,655.49,500.93
2018,7,7,10,15,491.5,320.0,4.45,23.35,746.0,686.01,522.44
2018,7,7,10,30,491.0,334.0,4.5,23.5,771.0,714.64,542.3
2018,7,7,10,45,487.5,345.5,4.5,23.7,788.5,736.61,556.92
2018,7,7,11,0,484.0,357.0,4.5,23.9,806.0,756.37,569.87
2018,7,7,11,15,461.0,373.0,4.55,24.0,806.0,760.91,572.18
2018,7,7,11,30,438.0,389.0,4.6,24.1,806.0,762.57,572.54
2018,7,7,11,45,440.0,393.5,4.6,24.2,815.0,773.76,579.98
2018,7,7,12,0,442.0,398.0,4.6,24.3,824.0,782.77,585.86
2018,7,7,12,15,443.5,398.5,4.7,24.35,826.0,785.6,588.18
2018,7,7,12,30,445.0,399.0,4.8,24.4,828.0,786.14,588.98
2018,7,7,12,45,391.0,414.5,4.85,24.4,789.0,739.44,555.45
2018,7,7,13,0,337.0,430.0,4.9,24.4,750.0,701.19,527.62
2018,7,7,13,15,343.5,415.5,5.0,24.4,737.5,687.47,518.93
2018,7,7,13,30,350.0,401.0,5.1,24.4,725.0,671.97,508.79
2018,7,7,13,45,456.0,350.0,5.2,24.35,761.5,713.47,541.71
2018,7,7,14,0,562.0,299.0,5.3,24.3,798.0,739.21,563.01
2018,7,7,14,15,465.5,319.5,5.4,24.1,724.0,664.12,507.94
2018,7,7,14,30,369.0,340.0,5.5,23.9,650.0,584.47,449.09
2018,7,7,14,45,445.5,299.0,5.6,23.75,658.0,594.48,458.65
2018,7,7,15,0,522.0,258.0,5.7,23.6,666.0,589.16,456.23
2018,7,7,15,15,667.0,185.0,5.7,23.6,679.0,593.93,461.07
2018,7,7,15,30,812.0,112.0,5.7,23.6,692.0,579.22,450.14
2018,7,7,15,45,829.0,96.5,5.8,23.05,656.5,533.05,414.19
2018,7,7,16,0,846.0,81.0,5.9,22.5,621.0,485.03,375.37
2018,7,7,16,15,830.5,78.0,5.9,22.15,574.5,430.79,329.86
2018,7,7,16,30,815.0,75.0,5.9,21.8,528.0,376.41,282.96
2018,7,7,16,45,777.5,75.5,5.9,21.5,475.0,316.18,230.85
2018,7,7,17,0,740.0,76.0,5.9,21.2,422.0,260.42,182.02
2018,7,7,17,15,722.0,70.0,5.85,20.75,375.0,206.05,134.46
2018,7,7,17,30,704.0,64.0,5.8,20.3,328.0,153.03,90.58
2018,7,7,17,45,672.5,59.0,5.7,19.85,281.0,101.35,54.64
2018,7,7,18,0,641.0,54.0,5.6,19.4,234.0,53.09,33.95
2018,7,7,18,15,582.0,49.0,5.45,18.95,187.5,38.93,28.51
2018,7,7,18,30,523.0,44.0,5.3,18.5,141.0,35.43,25.22
2018,7,7,18,45,431.0,37.0,5.15,18.05,101.0,30.15,20.15
2018,7,7,19,0,339.0,30.0,5.0,17.6,61.0,24.92,13.82
2018,7,7,19,15,205.5,19.5,4.95,17.35,35.0,16.38,0.0
2018,7,7,19,30,72.0,9.0,4.9,17.1,9.0,7.68,0.0
2018,7,7,19,45,36.0,4.5,4.8,16.85,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.5,3.7,13.95,5.0,0.0,0.0
2018,7,8,5,0,77.0,9.0,3.8,14.1,10.0,7.68,0.0
2018,7,8,5,15,214.0,20.0,3.9,14.45,37.0,16.77,0.0
2018,7,8,5,30,351.0,31.0,4.0,14.8,64.0,25.76,15.01
2018,7,8,5,45,441.5,38.0,4.05,15.15,104.5,30.98,21.2
2018,7,8,6,0,532.0,45.0,4.1,15.5,145.0,36.24,26.31
2018,7,8,6,15,478.5,61.5,4.15,16.0,172.0,48.16,37.07
2018,7,8,6,30,425.0,78.0,4.2,16.5,199.0,65.29,44.9
2018,7,8,6,45,399.5,101.0,4.2,16.95,232.0,109.9,72.0
2018,7,8,7,0,374.0,124.0,4.2,17.4,265.0,151.79,105.03
2018,7,8,7,15,387.0,141.5,4.2,17.85,306.0,194.34,140.07
2018,7,8,7,30,400.0,159.0,4.2,18.3,347.0,238.22,177.28
2018,7,8,7,45,405.5,178.0,4.2,18.75,387.0,282.06,214.67
2018,7,8,8,0,411.0,197.0,4.2,19.2,427.0,326.08,251.58
2018,7,8,8,15,416.0,215.5,4.2,19.6,465.5,369.48,287.22
2018,7,8,8,30,421.0,234.0,4.2,20.0,504.0,412.69,321.82
2018,7,8,8,45,430.5,249.0,4.2,20.4,541.5,455.02,354.9
2018,7,8,9,0,440.0,264.0,4.2,20.8,579.0,497.24,387.11
2018,7,8,9,15,459.0,272.0,4.25,21.15,617.0,539.14,418.7
2018,7,8,9,30,478.0,280.0,4.3,21.5,655.0,581.25,449.85
2018,7,8,9,45,487.5,293.0,4.3,21.85,690.0,620.93,478.42
2018,7,8,10,0,497.0,306.0,4.3,22.2,725.0,659.66,505.77
2018,7,8,10,15,491.0,322.0,4.3,22.45,747.5,687.89,525.08
2018,7,8,10,30,485.0,338.0,4.3,22.7,770.0,713.88,542.57
2018,7,8,10,45,462.0,355.5,4.3,22.95,775.0,724.86,548.92
2018,7,8,11,0,439.0,373.0,4.3,23.2,780.0,732.79,553.12
2018,7,8,11,15,436.5,381.5,4.35,23.3,791.5,747.78,563.24
2018,7,8,11,30,434.0,390.0,4.4,23.4,803.0,760.62,571.79
2018,7,8,11,45,439.0,394.0,4.45,23.5,814.5,774.04,581.01
2018,7,8,12,0,444.0,398.0,4.5,23.6,826.0,785.33,588.79
2018,7,8,12,15,446.5,398.0,4.55,23.65,828.0,788.65,591.22
2018,7,8,12,30,449.0,398.0,4.6,23.7,830.0,789.66,592.13
2018,7,8,12,45,462.5,391.0,4.65,23.7,833.0,792.05,594.48
2018,7,8,13,0,476.0,384.0,4.7,23.7,836.0,791.91,595.09
2018,7,8,13,15,489.5,371.5,4.75,23.7,830.0,784.37,590.66
2018,7,8,13,30,503.0,359.0,4.8,23.7,824.0,774.15,584.36
2018,7,8,13,45,581.5,304.0,4.9,23.65,829.5,777.21,589.56
2018,7,8,14,0,660.0,249.0,5.0,23.6,835.0,776.09,591.52
2018,7,8,14,15,787.0,170.0,5.0,23.5,847.0,777.79,596.1
2018,7,8,14,30,914.0,91.0,5.0,23.4,859.0,766.87,590.21
2018,7,8,14,45,905.5,89.5,5.05,23.25,824.5,726.67,562.19
2018,7,8,15,0,897.0,88.0,5.1,23.1,790.0,684.13,530.87
2018,7,8,15,15,887.0,87.0,5.1,23.1,751.0,639.02,496.38
2018,7,8,15,30,877.0,86.0,5.1,23.1,712.0,592.15,459.72
2018,7,8,15,45,864.5,83.5,5.2,22.65,668.5,541.06,419.9
2018,7,8,16,0,852.0,81.0,5.3,22.2,625.0,488.96,377.92
2018,7,8,16,15,835.5,78.5,5.3,21.9,578.0,434.4,332.3
2018,7,8,16,30,819.0,76.0,5.3,21.6,531.0,379.78,285.33
2018,7,8,16,45,798.0,73.0,5.3,21.25,482.0,321.36,234.42
2018,7,8,17,0,777.0,70.0,5.3,20.9,433.0,265.56,185.0
2018,7,8,17,15,748.5,67.0,5.3,20.45,383.5,209.57,136.35
2018,7,8,17,30,720.0,64.0,5.3,20.0,334.0,156.06,92.42
2018,7,8,17,45,679.5,60.0,5.25,19.5,284.5,103.48,56.05
2018,7,8,18,0,639.0,56.0,5.2,19.0,235.0,55.39,35.53
2018,7,8,18,15,579.0,50.5,5.15,18.55,188.0,40.1,29.59
2018,7,8,18,30,519.0,45.0,5.1,18.1,141.0,36.25,25.97
2018,7,8,18,45,426.0,38.0,5.0,17.6,101.0,31.01,20.91
2018,7,8,19,0,333.0,31.0,4.9,17.1,61.0,25.83,14.48
2018,7,8,19,15,202.0,20.0,4.8,16.8,35.0,16.87,0.0
2018,7,8,19,30,71.0,9.0,4.7,16.5,9.0,7.68,0.0
2018,7,8,19,45,35.5,4.5,4.65,16.2,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,3.8,13.9,4.5,0.0,0.0
2018,7,9,5,0,74.0,8.0,3.9,14.1,9.0,6.83,0.0
2018,7,9,5,15,208.0,19.0,3.95,14.45,35.5,15.88,0.0
2018,7,9,5,30,342.0,30.0,4.0,14.8,62.0,24.89,14.15
2018,7,9,5,45,434.5,37.0,4.1,15.15,102.5,30.14,20.44
2018,7,9,6,0,527.0,44.0,4.2,15.5,143.0,35.43,25.58
2018,7,9,6,15,469.0,61.5,4.15,16.0,169.0,48.14,37.05
2018,7,9,6,30,411.0,79.0,4.1,16.5,195.0,65.56,45.38
2018,7,9,6,45,397.5,100.0,4.1,17.0,230.5,108.92,71.27
2018,7,9,7,0,384.0,121.0,4.1,17.5,266.0,150.93,103.83
2018,7,9,7,15,399.0,138.0,4.05,18.05,307.5,194.08,139.24
2018,7,9,7,30,414.0,155.0,4.0,18.6,349.0,238.79,177.02
2018,7,9,7,45,416.5,175.0,3.9,19.15,388.5,283.27,214.92
2018,7,9,8,0,419.0,195.0,3.8,19.7,428.0,327.6,251.95
2018,7,9,8,15,434.5,209.5,3.7,20.25,470.0,372.7,288.49
2018,7,9,8,30,450.0,224.0,3.6,20.8,512.0,418.62,324.73
2018,7,9,8,45,458.5,237.5,3.5,21.35,548.5,460.58,357.03
2018,7,9,9,0,467.0,251.0,3.4,21.9,585.0,502.24,388.19
2018,7,9,9,15,473.0,265.0,3.35,22.4,619.5,542.29,417.47
2018,7,9,9,30,479.0,279.0,3.3,22.9,654.0,581.47,445.38
2018,7,9,9,45,486.5,292.5,3.3,23.4,688.0,620.26,472.52
2018,7,9,10,0,494.0,306.0,3.3,23.9,722.0,657.96,498.33
2018,7,9,10,15,495.5,320.5,3.3,24.3,749.5,690.62,520.21
2018,7,9,10,30,497.0,335.0,3.3,24.7,777.0,721.5,540.51
2018,7,9,10,45,485.0,351.0,3.3,25.1,791.0,740.61,552.15
2018,7,9,11,0,473.0,367.0,3.3,25.5,805.0,757.1,561.92
2018,7,9,11,15,462.5,378.5,3.45,25.75,812.0,768.4,569.16
2018,7,9,11,30,452.0,390.0,3.6,26.0,819.0,777.21,574.69
2018,7,9,11,45,451.0,394.0,3.7,26.25,825.0,785.5,579.98
2018,7,9,12,0,450.0,398.0,3.8,26.5,831.0,791.51,583.72
2018,7,9,12,15,454.0,397.0,3.95,26.5,834.0,795.35,586.98
2018,7,9,12,30,458.0,396.0,4.1,26.5,837.0,796.85,588.68
2018,7,9,12,45,461.0,391.0,4.25,26.55,832.0,791.6,585.73
2018,7,9,13,0,464.0,386.0,4.4,26.6,827.0,784.02,581.19
2018,7,9,13,15,478.0,373.0,4.55,26.5,821.0,776.66,577.57
2018,7,9,13,30,492.0,360.0,4.7,26.4,815.0,766.65,572.27
2018,7,9,13,45,571.0,306.0,4.8,26.35,822.0,771.34,578.55
2018,7,9,14,0,650.0,252.0,4.9,26.3,829.0,771.8,581.59
2018,7,9,14,15,780.0,172.0,5.0,26.15,842.5,775.33,588.07
2018,7,9,14,30,910.0,92.0,5.1,26.0,856.0,766.07,584.05
2018,7,9,14,45,903.0,90.0,5.25,25.85,822.0,726.59,557.22
2018,7,9,15,0,896.0,88.0,5.4,25.7,788.0,684.66,526.95
2018,7,9,15,15,885.5,86.5,5.4,25.7,749.0,638.79,492.15
2018,7,9,15,30,875.0,85.0,5.4,25.7,710.0,591.22,455.25
2018,7,9,15,45,863.5,82.5,5.55,25.25,667.0,540.73,416.26
2018,7,9,16,0,852.0,80.0,5.7,24.8,624.0,489.13,375.03
2018,7,9,16,15,837.0,77.0,5.7,24.5,577.0,434.72,329.84
2018,7,9,16,30,822.0,74.0,5.7,24.2,530.0,380.1,283.19
2018,7,9,16,45,802.0,71.0,5.75,23.85,481.5,323.93,234.41
2018,7,9,17,0,782.0,68.0,5.8,23.5,433.0,265.99,183.64
2018,7,9,17,15,753.0,64.5,5.7,23.0,382.5,209.14,134.64
2018,7,9,17,30,724.0,61.0,5.6,22.5,332.0,154.83,90.35
2018,7,9,17,45,683.5,57.0,5.5,21.95,282.5,101.97,53.95
2018,7,9,18,0,643.0,53.0,5.4,21.4,233.0,53.58,33.2
2018,7,9,18,15,583.0,48.0,5.25,20.9,186.0,38.17,27.61
2018,7,9,18,30,523.0,43.0,5.1,20.4,139.0,34.64,24.31
2018,7,9,18,45,430.5,35.5,4.9,19.85,99.0,28.91,18.9
2018,7,9,19,0,338.0,28.0,4.7,19.3,59.0,23.17,12.16
2018,7,9,19,15,205.0,18.5,4.6,19.0,34.0,15.5,0.0
2018,7,9,19,30,72.0,9.0,4.5,18.7,9.0,7.68,0.0
2018,7,9,19,45,36.0,4.5,4.4,18.45,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.25,18.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.1,17.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.5,3.35,14.45,4.5,0.0,0.0
2018,7,10,5,0,86.0,9.0,3.5,14.6,9.0,7.68,0.0
2018,7,10,5,15,232.0,18.5,3.65,14.95,36.0,15.5,0.0
2018,7,10,5,30,378.0,28.0,3.8,15.3,63.0,23.24,12.63
2018,7,10,5,45,469.5,35.0,3.9,15.65,104.5,28.62,19.06
2018,7,10,6,0,561.0,42.0,4.0,16.0,146.0,37.02,26.9
2018,7,10,6,15,511.0,57.5,4.0,16.5,174.0,45.23,34.39
2018,7,10,6,30,461.0,73.0,4.0,17.0,202.0,63.51,43.09
2018,7,10,6,45,439.5,94.0,4.0,17.55,237.0,107.92,68.71
2018,7,10,7,0,418.0,115.0,4.0,18.1,272.0,151.24,102.35
2018,7,10,7,15,431.0,131.0,4.0,18.75,313.5,195.18,138.46
2018,7,10,7,30,444.0,147.0,4.0,19.4,355.0,240.38,176.8
2018,7,10,7,45,440.0,168.5,3.95,20.05,393.5,285.69,215.59
2018,7,10,8,0,436.0,190.0,3.9,20.7,432.0,330.1,252.77
2018,7,10,8,15,460.5,200.0,3.85,21.2,476.0,376.27,290.18
2018,7,10,8,30,485.0,210.0,3.8,21.7,520.0,424.07,328.03
2018,7,10,8,45,503.0,220.0,3.8,22.2,561.0,469.79,363.49
2018,7,10,9,0,521.0,230.0,3.8,22.7,602.0,515.97,398.45
2018,7,10,9,15,530.0,243.5,3.8,23.1,640.5,559.79,430.88
2018,7,10,9,30,539.0,257.0,3.8,23.5,679.0,602.87,462.0
2018,7,10,9,45,542.5,272.5,3.85,23.95,713.0,642.87,490.19
2018,7,10,10,0,546.0,288.0,3.9,24.4,747.0,681.34,516.73
2018,7,10,10,15,540.5,304.5,4.0,24.65,771.5,712.04,537.77
2018,7,10,10,30,535.0,321.0,4.1,24.9,796.0,740.39,556.92
2018,7,10,10,45,517.5,340.0,4.2,25.15,808.5,758.59,568.56
2018,7,10,11,0,500.0,359.0,4.3,25.4,821.0,773.79,578.06
2018,7,10,11,15,492.0,369.5,4.45,25.5,830.5,786.9,586.9
2018,7,10,11,30,484.0,380.0,4.6,25.6,840.0,797.48,594.21
2018,7,10,11,45,483.5,385.0,4.75,25.65,847.5,807.43,601.52
2018,7,10,12,0,483.0,390.0,4.9,25.7,855.0,814.99,607.21
2018,7,10,12,15,484.5,390.0,5.05,25.65,856.0,817.54,609.84
2018,7,10,12,30,486.0,390.0,5.2,25.6,857.0,817.63,610.82
2018,7,10,12,45,488.5,385.0,5.35,25.5,851.5,811.79,607.92
2018,7,10,13,0,491.0,380.0,5.5,25.4,846.0,803.5,603.32
2018,7,10,13,15,502.0,366.5,5.6,25.2,836.5,792.74,597.27
2018,7,10,13,30,513.0,353.0,5.7,25.0,827.0,779.32,589.3
2018,7,10,13,45,597.0,297.0,5.8,24.8,836.0,786.0,597.46
2018,7,10,14,0,681.0,241.0,5.9,24.6,845.0,788.12,602.09
2018,7,10,14,15,802.5,166.0,5.95,24.35,856.0,788.54,606.18
2018,7,10,14,30,924.0,91.0,6.0,24.1,867.0,776.74,599.88
2018,7,10,14,45,917.0,89.5,6.05,23.8,833.0,737.21,572.57
2018,7,10,15,0,910.0,88.0,6.1,23.5,799.0,695.2,541.64
2018,7,10,15,15,899.5,87.0,6.1,23.5,759.5,649.18,506.18
2018,7,10,15,30,889.0,86.0,6.1,23.5,720.0,601.41,468.56
2018,7,10,15,45,876.0,84.0,6.1,22.8,676.0,549.88,428.31
2018,7,10,16,0,863.0,82.0,6.1,22.1,632.0,497.35,385.93
2018,7,10,16,15,846.5,79.5,6.1,21.7,584.5,442.12,339.66
2018,7,10,16,30,830.0,77.0,6.1,21.3,537.0,386.8,291.97
2018,7,10,16,45,809.5,73.5,6.05,20.85,487.5,327.44,240.06
2018,7,10,17,0,789.0,70.0,6.0,20.4,438.0,270.54,189.48
2018,7,10,17,15,760.5,67.0,5.95,19.95,387.5,213.72,139.8
2018,7,10,17,30,732.0,64.0,5.9,19.5,337.0,159.36,94.84
2018,7,10,17,45,692.0,59.5,5.85,19.0,287.0,105.51,57.09
2018,7,10,18,0,652.0,55.0,5.8,18.5,237.0,56.11,35.23
2018,7,10,18,15,591.0,49.5,5.65,18.05,189.0,39.42,29.04
2018,7,10,18,30,530.0,44.0,5.5,17.6,141.0,35.52,25.37
2018,7,10,18,45,434.0,37.0,5.35,17.15,100.5,30.22,20.25
2018,7,10,19,0,338.0,30.0,5.2,16.7,60.0,25.0,13.63
2018,7,10,19,15,204.5,19.5,5.1,16.45,34.5,16.46,0.0
2018,7,10,19,30,71.0,9.0,5.0,16.2,9.0,7.68,0.0
2018,7,10,19,45,35.5,4.5,4.9,15.95,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.7,15.55,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
