Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,10,23,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,4,45,37.0,4.5,2.5,13.9,4.5,0.0,0.0
2018,7,11,5,0,74.0,9.0,2.5,14.1,9.0,7.68,0.0
2018,7,11,5,15,211.5,19.0,2.5,14.5,34.5,15.99,0.0
2018,7,11,5,30,349.0,29.0,2.5,14.9,60.0,24.11,13.14
2018,7,11,5,45,446.0,35.5,2.5,15.3,101.0,28.98,19.39
2018,7,11,6,0,543.0,42.0,2.5,15.7,142.0,33.94,24.24
2018,7,11,6,15,373.5,46.0,2.4,16.1,124.5,35.2,25.61
2018,7,11,6,30,204.0,50.0,2.3,16.5,107.0,40.19,26.35
2018,7,11,6,45,102.0,74.5,2.2,16.95,103.0,68.51,48.62
2018,7,11,7,0,0.0,99.0,2.1,17.4,99.0,80.84,62.61
2018,7,11,7,15,10.5,130.5,2.05,17.85,135.5,108.24,84.6
2018,7,11,7,30,21.0,162.0,2.0,18.3,172.0,137.27,107.65
2018,7,11,7,45,34.5,188.0,1.95,18.75,206.5,165.33,129.6
2018,7,11,8,0,48.0,214.0,1.9,19.2,241.0,195.03,152.7
2018,7,11,8,15,118.0,243.0,1.9,19.65,316.5,256.82,200.39
2018,7,11,8,30,188.0,272.0,1.9,20.1,392.0,323.43,251.38
2018,7,11,8,45,303.0,270.0,1.95,20.55,479.0,400.06,309.68
2018,7,11,9,0,418.0,268.0,2.0,21.0,566.0,488.9,376.22
2018,7,11,9,15,444.0,275.5,2.05,21.4,608.0,533.96,409.03
2018,7,11,9,30,470.0,283.0,2.1,21.8,650.0,579.87,442.1
2018,7,11,9,45,487.0,293.0,2.15,22.25,688.0,622.11,471.71
2018,7,11,10,0,504.0,303.0,2.2,22.7,726.0,663.94,500.51
2018,7,11,10,15,500.5,319.0,2.25,23.0,751.0,694.46,520.88
2018,7,11,10,30,497.0,335.0,2.3,23.3,776.0,722.87,539.59
2018,7,11,10,45,474.5,352.0,2.35,23.65,781.5,734.23,545.99
2018,7,11,11,0,452.0,369.0,2.4,24.0,787.0,742.51,550.32
2018,7,11,11,15,449.5,379.0,2.5,24.25,800.0,759.13,561.29
2018,7,11,11,30,447.0,389.0,2.6,24.5,813.0,773.57,570.65
2018,7,11,11,45,447.5,393.5,2.65,24.7,821.0,783.65,577.05
2018,7,11,12,0,448.0,398.0,2.7,24.9,829.0,791.48,581.97
2018,7,11,12,15,458.0,396.0,2.75,25.0,836.5,799.89,587.84
2018,7,11,12,30,468.0,394.0,2.8,25.1,844.0,805.95,592.15
2018,7,11,12,45,484.5,385.5,2.9,25.2,848.0,809.65,595.45
2018,7,11,13,0,501.0,377.0,3.0,25.3,852.0,810.7,596.99
2018,7,11,13,15,506.0,366.5,3.05,25.2,840.0,797.23,588.76
2018,7,11,13,30,511.0,356.0,3.1,25.1,828.0,781.29,578.9
2018,7,11,13,45,586.0,303.0,3.2,25.05,832.0,783.18,583.19
2018,7,11,14,0,661.0,250.0,3.3,25.0,836.0,781.16,584.46
2018,7,11,14,15,790.5,171.5,3.35,24.8,850.5,785.43,591.24
2018,7,11,14,30,920.0,93.0,3.4,24.6,865.0,776.95,587.6
2018,7,11,14,45,911.5,92.0,3.45,24.4,830.5,736.96,560.76
2018,7,11,15,0,903.0,91.0,3.5,24.2,796.0,694.59,530.58
2018,7,11,15,15,892.5,89.0,3.5,24.2,756.0,647.91,495.92
2018,7,11,15,30,882.0,87.0,3.5,24.2,716.0,599.48,459.11
2018,7,11,15,45,867.5,86.0,3.55,23.5,672.0,548.37,420.51
2018,7,11,16,0,853.0,85.0,3.6,22.8,628.0,496.39,379.83
2018,7,11,16,15,834.0,83.0,3.55,22.35,580.0,440.99,334.61
2018,7,11,16,30,815.0,81.0,3.5,21.9,532.0,384.41,287.13
2018,7,11,16,45,790.5,78.5,3.45,21.5,482.0,326.89,237.75
2018,7,11,17,0,766.0,76.0,3.4,21.1,432.0,270.79,188.84
2018,7,11,17,15,733.5,72.5,3.35,20.55,381.0,213.92,140.13
2018,7,11,17,30,701.0,69.0,3.3,20.0,330.0,160.04,96.24
2018,7,11,17,45,656.0,64.5,3.2,19.5,280.0,103.96,56.77
2018,7,11,18,0,611.0,60.0,3.1,19.0,230.0,56.11,35.15
2018,7,11,18,15,546.5,54.0,3.0,18.55,183.0,42.72,31.88
2018,7,11,18,30,482.0,48.0,2.9,18.1,136.0,38.61,28.01
2018,7,11,18,45,382.5,39.5,2.75,17.6,96.0,32.21,21.91
2018,7,11,19,0,283.0,31.0,2.6,17.1,56.0,25.8,14.1
2018,7,11,19,15,168.0,19.5,2.55,16.9,32.0,16.45,0.0
2018,7,11,19,30,53.0,8.0,2.5,16.7,8.0,6.83,0.0
2018,7,11,19,45,26.5,4.0,2.4,16.45,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,45,15.5,3.0,1.65,14.55,3.0,0.0,0.0
2018,7,12,5,0,31.0,6.0,1.7,14.7,6.0,5.12,0.0
2018,7,12,5,15,129.0,18.5,1.8,15.1,28.5,15.79,0.0
2018,7,12,5,30,227.0,31.0,1.9,15.5,51.0,24.08,12.84
2018,7,12,5,45,191.5,33.5,2.0,15.9,57.5,25.64,16.45
2018,7,12,6,0,156.0,36.0,2.1,16.3,64.0,27.04,18.12
2018,7,12,6,15,99.0,46.5,2.1,16.75,66.5,36.01,26.24
2018,7,12,6,30,42.0,57.0,2.1,17.2,69.0,47.71,34.43
2018,7,12,6,45,31.5,89.0,2.1,17.6,99.0,74.22,55.94
2018,7,12,7,0,21.0,121.0,2.1,18.0,129.0,100.55,77.92
2018,7,12,7,15,25.5,142.5,2.15,18.45,153.5,120.26,93.67
2018,7,12,7,30,30.0,164.0,2.2,18.9,178.0,141.45,110.52
2018,7,12,7,45,27.5,180.0,2.2,19.35,194.0,156.84,122.7
2018,7,12,8,0,25.0,196.0,2.2,19.8,210.0,170.48,133.26
2018,7,12,8,15,57.5,229.5,2.25,20.25,265.0,216.3,168.9
2018,7,12,8,30,90.0,263.0,2.3,20.7,320.0,264.49,206.01
2018,7,12,8,45,95.0,278.0,2.35,21.1,342.0,286.07,222.23
2018,7,12,9,0,100.0,293.0,2.4,21.5,364.0,307.94,238.55
2018,7,12,9,15,86.5,316.5,2.4,21.85,380.5,325.81,251.32
2018,7,12,9,30,73.0,340.0,2.4,22.2,397.0,342.46,262.91
2018,7,12,9,45,65.5,351.5,2.45,22.55,404.5,351.64,268.96
2018,7,12,10,0,58.0,363.0,2.5,22.9,412.0,360.04,274.38
2018,7,12,10,15,70.0,383.0,2.55,23.1,444.0,390.43,296.7
2018,7,12,10,30,82.0,403.0,2.6,23.3,476.0,421.42,319.18
2018,7,12,10,45,120.5,428.5,2.6,23.5,538.5,490.54,369.61
2018,7,12,11,0,159.0,454.0,2.6,23.7,601.0,550.77,412.64
2018,7,12,11,15,172.0,462.0,2.65,23.85,623.0,573.76,428.59
2018,7,12,11,30,185.0,470.0,2.7,24.0,645.0,596.25,444.34
2018,7,12,11,45,193.5,473.5,2.75,24.1,658.0,609.89,453.86
2018,7,12,12,0,202.0,477.0,2.8,24.2,671.0,622.54,462.75
2018,7,12,12,15,214.0,474.5,2.9,24.35,680.0,631.68,469.47
2018,7,12,12,30,226.0,472.0,3.0,24.5,689.0,639.56,475.35
2018,7,12,12,45,244.0,463.5,3.1,24.6,696.0,657.03,488.13
2018,7,12,13,0,262.0,455.0,3.2,24.7,703.0,661.61,492.02
2018,7,12,13,15,291.5,433.0,3.2,24.65,705.0,662.09,493.54
2018,7,12,13,30,321.0,411.0,3.2,24.6,707.0,660.26,493.45
2018,7,12,13,45,354.5,386.5,3.25,24.5,706.5,656.93,492.68
2018,7,12,14,0,388.0,362.0,3.3,24.4,706.0,659.57,495.89
2018,7,12,14,15,531.0,278.0,3.3,24.05,732.5,682.8,516.64
2018,7,12,14,30,674.0,194.0,3.3,23.7,759.0,697.31,530.58
2018,7,12,14,45,726.0,161.0,3.25,23.4,747.0,675.31,516.07
2018,7,12,15,0,778.0,128.0,3.2,23.1,735.0,650.37,499.01
2018,7,12,15,15,765.0,125.5,3.2,23.1,697.0,605.9,465.79
2018,7,12,15,30,752.0,123.0,3.2,23.1,659.0,560.25,431.03
2018,7,12,15,45,737.5,119.5,3.05,22.35,617.5,511.96,394.22
2018,7,12,16,0,723.0,116.0,2.9,21.6,576.0,463.16,355.89
2018,7,12,16,15,705.5,111.0,2.85,21.2,531.5,409.79,312.67
2018,7,12,16,30,688.0,106.0,2.8,20.8,487.0,358.03,269.44
2018,7,12,16,45,664.5,101.0,2.75,20.45,440.5,304.97,224.23
2018,7,12,17,0,641.0,96.0,2.7,20.1,394.0,253.48,179.7
2018,7,12,17,15,608.5,90.5,2.7,19.75,346.5,201.55,135.52
2018,7,12,17,30,576.0,85.0,2.7,19.4,299.0,152.77,95.91
2018,7,12,17,45,533.5,78.0,2.65,19.05,253.0,105.34,62.46
2018,7,12,18,0,491.0,71.0,2.6,18.7,207.0,62.8,41.75
2018,7,12,18,15,379.5,62.0,2.55,18.45,154.5,46.78,35.44
2018,7,12,18,30,268.0,53.0,2.5,18.2,102.0,40.04,29.23
2018,7,12,18,45,134.0,34.5,2.5,17.95,59.0,26.17,16.7
2018,7,12,19,0,0.0,16.0,2.5,17.7,16.0,13.18,4.34
2018,7,12,19,15,0.0,9.0,2.4,17.6,9.0,7.68,0.0
2018,7,12,19,30,0.0,2.0,2.3,17.5,2.0,1.71,0.0
2018,7,12,19,45,0.0,1.0,2.2,17.4,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.75,16.05,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.8,16.1,2.0,1.71,0.0
2018,7,13,5,15,0.0,7.5,1.8,16.4,7.5,6.4,0.0
2018,7,13,5,30,0.0,13.0,1.8,16.7,13.0,10.69,2.4
2018,7,13,5,45,0.0,22.5,1.8,17.0,22.5,18.55,10.26
2018,7,13,6,0,0.0,32.0,1.8,17.3,32.0,26.42,17.49
2018,7,13,6,15,6.0,50.5,1.8,17.65,52.0,41.76,31.19
2018,7,13,6,30,12.0,69.0,1.8,18.0,72.0,56.52,42.05
2018,7,13,6,45,12.0,75.0,1.85,18.35,78.5,62.6,46.78
2018,7,13,7,0,12.0,81.0,1.9,18.7,85.0,68.53,51.5
2018,7,13,7,15,6.0,68.5,1.95,19.05,70.5,58.01,42.82
2018,7,13,7,30,0.0,56.0,2.0,19.4,56.0,46.38,33.19
2018,7,13,7,45,0.0,51.0,2.05,19.75,51.0,42.24,29.59
2018,7,13,8,0,0.0,46.0,2.1,20.1,46.0,38.11,26.02
2018,7,13,8,15,2.5,91.5,2.2,20.45,93.0,77.19,57.91
2018,7,13,8,30,5.0,137.0,2.3,20.8,140.0,116.32,89.25
2018,7,13,8,45,28.5,190.0,2.35,21.1,210.0,176.48,136.91
2018,7,13,9,0,52.0,243.0,2.4,21.4,280.0,237.54,184.39
2018,7,13,9,15,86.5,294.0,2.4,21.7,359.5,306.57,237.23
2018,7,13,9,30,121.0,345.0,2.4,22.0,439.0,386.7,297.23
2018,7,13,9,45,129.0,364.5,2.45,22.3,469.0,416.56,318.63
2018,7,13,10,0,137.0,384.0,2.5,22.6,499.0,446.67,340.19
2018,7,13,10,15,202.5,396.0,2.5,22.9,572.0,514.85,390.36
2018,7,13,10,30,268.0,408.0,2.5,23.2,645.0,595.93,448.41
2018,7,13,10,45,310.5,402.5,2.55,23.45,684.0,635.4,476.25
2018,7,13,11,0,353.0,397.0,2.6,23.7,723.0,675.35,504.41
2018,7,13,11,15,352.0,408.0,2.6,23.9,737.0,692.52,515.31
2018,7,13,11,30,351.0,419.0,2.6,24.1,751.0,708.04,525.16
2018,7,13,11,45,335.0,433.5,2.6,24.25,752.5,711.63,526.54
2018,7,13,12,0,319.0,448.0,2.6,24.4,754.0,713.25,526.68
2018,7,13,12,15,319.0,448.0,2.65,24.5,754.0,714.15,527.31
2018,7,13,12,30,319.0,448.0,2.7,24.6,754.0,713.31,526.78
2018,7,13,12,45,361.5,425.5,2.75,24.65,770.0,728.11,538.4
2018,7,13,13,0,404.0,403.0,2.8,24.7,786.0,749.72,554.36
2018,7,13,13,15,425.5,386.0,2.85,24.75,783.5,746.35,552.86
2018,7,13,13,30,447.0,369.0,2.9,24.8,781.0,740.25,549.65
2018,7,13,13,45,512.0,320.0,2.9,24.8,781.5,739.18,551.04
2018,7,13,14,0,577.0,271.0,2.9,24.8,782.0,734.09,549.47
2018,7,13,14,15,704.5,192.0,2.95,24.75,796.0,744.08,559.88
2018,7,13,14,30,832.0,113.0,3.0,24.7,810.0,732.57,554.81
2018,7,13,14,45,824.5,110.5,3.05,24.65,777.5,695.01,528.53
2018,7,13,15,0,817.0,108.0,3.1,24.6,745.0,655.25,499.96
2018,7,13,15,15,805.5,106.0,3.1,24.6,707.0,611.44,467.47
2018,7,13,15,30,794.0,104.0,3.1,24.6,669.0,568.17,434.53
2018,7,13,15,45,780.0,101.0,3.2,24.25,627.0,518.71,396.98
2018,7,13,16,0,766.0,98.0,3.3,23.9,585.0,468.6,357.67
2018,7,13,16,15,747.5,95.0,3.35,23.6,540.0,416.15,315.15
2018,7,13,16,30,729.0,92.0,3.4,23.3,495.0,364.04,271.63
2018,7,13,16,45,704.0,88.5,3.45,23.0,447.5,310.01,225.69
2018,7,13,17,0,679.0,85.0,3.5,22.7,400.0,254.88,178.29
2018,7,13,17,15,646.0,81.0,3.55,22.25,352.0,201.99,133.38
2018,7,13,17,30,613.0,77.0,3.6,21.8,304.0,152.21,93.07
2018,7,13,17,45,568.5,71.0,3.65,21.35,257.0,103.21,58.76
2018,7,13,18,0,524.0,65.0,3.7,20.9,210.0,59.28,37.76
2018,7,13,18,15,460.0,58.0,3.65,20.4,166.0,45.44,33.97
2018,7,13,18,30,396.0,51.0,3.6,19.9,122.0,40.76,29.61
2018,7,13,18,45,305.5,40.5,3.6,19.4,85.5,32.86,22.22
2018,7,13,19,0,215.0,30.0,3.6,18.9,49.0,23.3,11.74
2018,7,13,19,15,125.5,18.5,3.55,18.6,28.0,15.79,0.0
2018,7,13,19,30,36.0,7.0,3.5,18.3,7.0,5.97,0.0
2018,7,13,19,45,18.0,3.5,3.45,18.05,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.85,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,7.0,5.97,0.0
2018,7,14,5,15,137.5,18.5,2.9,15.8,28.5,15.79,0.0
2018,7,14,5,30,235.0,30.0,2.9,16.1,50.0,23.35,11.63
2018,7,14,5,45,329.0,39.0,2.9,16.35,86.5,31.7,21.51
2018,7,14,6,0,423.0,48.0,2.9,16.6,123.0,38.42,27.99
2018,7,14,6,15,294.5,51.5,2.9,16.95,111.5,38.73,28.58
2018,7,14,6,30,166.0,55.0,2.9,17.3,100.0,45.32,31.05
2018,7,14,6,45,83.0,79.0,2.85,17.7,101.5,70.27,50.66
2018,7,14,7,0,0.0,103.0,2.8,18.1,103.0,83.87,64.99
2018,7,14,7,15,2.0,125.0,2.8,18.45,126.0,102.24,79.86
2018,7,14,7,30,4.0,147.0,2.8,18.8,149.0,121.09,94.92
2018,7,14,7,45,4.5,158.5,2.75,19.2,161.0,131.54,102.96
2018,7,14,8,0,5.0,170.0,2.7,19.6,173.0,142.02,110.95
2018,7,14,8,15,17.5,202.0,2.75,20.0,213.0,174.48,136.39
2018,7,14,8,30,30.0,234.0,2.8,20.4,253.0,211.65,165.28
2018,7,14,8,45,72.0,271.5,2.8,20.75,321.5,268.65,209.46
2018,7,14,9,0,114.0,309.0,2.8,21.1,390.0,336.21,261.11
2018,7,14,9,15,189.0,330.5,2.85,21.4,473.5,409.41,316.76
2018,7,14,9,30,264.0,352.0,2.9,21.7,557.0,496.16,381.43
2018,7,14,9,45,310.5,356.0,3.0,21.95,608.0,546.01,418.02
2018,7,14,10,0,357.0,360.0,3.1,22.2,659.0,598.14,456.03
2018,7,14,10,15,377.0,363.5,3.2,22.4,688.5,631.01,479.5
2018,7,14,10,30,397.0,367.0,3.3,22.6,718.0,672.39,508.75
2018,7,14,10,45,337.0,395.0,3.4,22.8,698.0,651.34,492.0
2018,7,14,11,0,277.0,423.0,3.5,23.0,678.0,634.92,478.59
2018,7,14,11,15,242.5,444.5,3.6,23.0,670.5,631.22,475.09
2018,7,14,11,30,208.0,466.0,3.7,23.0,663.0,614.11,462.08
2018,7,14,11,45,221.5,467.5,3.8,23.05,678.5,630.66,474.35
2018,7,14,12,0,235.0,469.0,3.9,23.1,694.0,646.18,485.71
2018,7,14,12,15,269.5,460.5,3.9,23.05,719.0,681.75,511.66
2018,7,14,12,30,304.0,452.0,3.9,23.0,744.0,704.32,528.39
2018,7,14,12,45,342.5,431.0,3.95,22.95,757.5,717.05,538.72
2018,7,14,13,0,381.0,410.0,4.0,22.9,771.0,727.42,547.45
2018,7,14,13,15,448.0,368.5,4.0,22.8,786.5,751.7,566.58
2018,7,14,13,30,515.0,327.0,4.0,22.7,802.0,762.24,576.1
2018,7,14,13,45,595.0,273.5,4.05,22.65,810.0,769.04,583.47
2018,7,14,14,0,675.0,220.0,4.1,22.6,818.0,769.38,586.18
2018,7,14,14,15,770.5,160.5,4.1,22.45,822.0,763.83,585.01
2018,7,14,14,30,866.0,101.0,4.1,22.3,826.0,748.18,575.5
2018,7,14,14,45,858.5,99.0,4.15,22.15,793.0,709.83,548.81
2018,7,14,15,0,851.0,97.0,4.2,22.0,760.0,669.19,519.08
2018,7,14,15,15,840.0,96.0,4.2,22.0,722.0,625.18,485.7
2018,7,14,15,30,829.0,95.0,4.2,22.0,684.0,579.61,450.33
2018,7,14,15,45,815.5,92.0,4.25,21.4,641.0,529.54,411.73
2018,7,14,16,0,802.0,89.0,4.3,20.8,598.0,478.64,371.2
2018,7,14,16,15,784.5,86.5,4.3,20.5,552.5,425.37,327.02
2018,7,14,16,30,767.0,84.0,4.3,20.2,507.0,372.13,281.57
2018,7,14,16,45,743.5,81.0,4.3,19.85,459.0,316.93,233.65
2018,7,14,17,0,720.0,78.0,4.3,19.5,411.0,263.13,186.23
2018,7,14,17,15,689.0,74.0,4.25,19.2,362.0,208.6,138.85
2018,7,14,17,30,658.0,70.0,4.2,18.9,313.0,153.7,93.45
2018,7,14,17,45,614.5,65.0,4.2,18.6,265.0,102.91,57.32
2018,7,14,18,0,571.0,60.0,4.2,18.3,217.0,56.99,35.34
2018,7,14,18,15,507.0,54.0,4.15,18.05,172.0,42.53,31.76
2018,7,14,18,30,443.0,48.0,4.1,17.8,127.0,38.5,27.91
2018,7,14,18,45,348.0,38.5,4.1,17.5,89.0,31.31,21.06
2018,7,14,19,0,253.0,29.0,4.1,17.2,51.0,24.02,12.18
2018,7,14,19,15,149.0,18.0,4.1,17.0,29.0,15.36,0.0
2018,7,14,19,30,45.0,7.0,4.1,16.8,7.0,5.97,0.0
2018,7,14,19,45,22.5,3.5,4.1,16.6,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,4,45,27.5,3.5,2.85,14.4,3.5,0.0,0.0
2018,7,15,5,0,55.0,7.0,2.9,14.5,7.0,5.97,0.0
2018,7,15,5,15,144.5,15.5,2.95,14.8,25.0,13.23,0.0
2018,7,15,5,30,234.0,24.0,3.0,15.1,43.0,19.57,8.58
2018,7,15,5,45,327.5,33.0,3.1,15.4,79.5,26.56,17.15
2018,7,15,6,0,421.0,42.0,3.2,15.7,116.0,33.45,23.73
2018,7,15,6,15,306.0,35.0,3.2,16.05,98.0,26.46,17.83
2018,7,15,6,30,191.0,28.0,3.2,16.4,80.0,23.28,12.16
2018,7,15,6,45,95.5,38.5,3.2,16.7,64.5,38.8,23.78
2018,7,15,7,0,0.0,49.0,3.2,17.0,49.0,40.52,28.8
2018,7,15,7,15,0.0,71.0,3.2,17.35,71.0,58.88,44.12
2018,7,15,7,30,0.0,93.0,3.2,17.7,93.0,77.0,59.03
2018,7,15,7,45,0.0,111.5,3.2,18.05,111.5,92.25,71.34
2018,7,15,8,0,0.0,130.0,3.2,18.4,130.0,107.62,83.61
2018,7,15,8,15,0.5,143.5,3.2,18.7,144.0,119.23,92.67
2018,7,15,8,30,1.0,157.0,3.2,19.0,158.0,130.96,101.76
2018,7,15,8,45,3.5,177.5,3.2,19.35,180.0,149.71,116.41
2018,7,15,9,0,6.0,198.0,3.2,19.7,202.0,168.84,131.21
2018,7,15,9,15,9.0,216.0,3.2,19.95,222.5,186.51,144.81
2018,7,15,9,30,12.0,234.0,3.2,20.2,243.0,204.53,158.58
2018,7,15,9,45,18.0,266.5,3.25,20.5,281.0,237.36,183.82
2018,7,15,10,0,24.0,299.0,3.3,20.8,319.0,278.55,215.19
2018,7,15,10,15,37.0,334.5,3.4,21.0,366.5,322.09,248.24
2018,7,15,10,30,50.0,370.0,3.5,21.2,414.0,366.66,281.69
2018,7,15,10,45,76.0,395.0,3.55,21.4,464.0,413.35,316.74
2018,7,15,11,0,102.0,420.0,3.6,21.6,514.0,461.11,352.19
2018,7,15,11,15,199.5,421.5,3.7,21.65,609.0,562.41,428.61
2018,7,15,11,30,297.0,423.0,3.8,21.7,704.0,665.5,504.4
2018,7,15,11,45,372.0,409.0,3.9,21.8,763.5,723.92,547.07
2018,7,15,12,0,447.0,395.0,4.0,21.9,823.0,791.94,595.98
2018,7,15,12,15,454.5,394.0,4.05,21.9,829.5,799.09,600.85
2018,7,15,12,30,462.0,393.0,4.1,21.9,836.0,803.88,604.51
2018,7,15,12,45,472.0,386.5,4.2,21.9,836.0,803.66,605.09
2018,7,15,13,0,482.0,380.0,4.3,21.9,836.0,800.92,603.95
2018,7,15,13,15,498.0,366.5,4.3,21.9,831.0,794.7,600.28
2018,7,15,13,30,514.0,353.0,4.3,21.9,826.0,785.67,594.64
2018,7,15,13,45,593.0,298.5,4.3,21.9,832.0,789.84,600.06
2018,7,15,14,0,672.0,244.0,4.3,21.9,838.0,789.76,602.2
2018,7,15,14,15,795.0,169.0,4.3,21.8,850.0,791.94,607.07
2018,7,15,14,30,918.0,94.0,4.3,21.7,862.0,781.81,601.44
2018,7,15,14,45,910.0,92.5,4.3,21.6,827.5,741.68,573.73
2018,7,15,15,0,902.0,91.0,4.3,21.5,793.0,699.13,542.43
2018,7,15,15,15,891.5,89.5,4.3,21.5,753.5,652.81,507.41
2018,7,15,15,30,881.0,88.0,4.3,21.5,714.0,604.74,470.22
2018,7,15,15,45,868.0,86.0,4.3,21.15,670.0,553.36,430.11
2018,7,15,16,0,855.0,84.0,4.3,20.8,626.0,500.98,387.98
2018,7,15,16,15,838.0,81.5,4.25,20.55,578.5,445.67,342.01
2018,7,15,16,30,821.0,79.0,4.2,20.3,531.0,389.06,293.73
2018,7,15,16,45,798.0,76.0,4.2,20.0,481.0,330.98,243.3
2018,7,15,17,0,775.0,73.0,4.2,19.7,431.0,274.17,193.17
2018,7,15,17,15,744.0,69.5,4.15,19.4,380.0,216.81,143.23
2018,7,15,17,30,713.0,66.0,4.1,19.1,329.0,162.25,97.98
2018,7,15,17,45,669.5,61.5,4.1,18.8,278.5,108.83,59.97
2018,7,15,18,0,626.0,57.0,4.1,18.5,228.0,56.54,33.88
2018,7,15,18,15,561.0,51.5,4.05,18.15,181.0,40.91,30.33
2018,7,15,18,30,496.0,46.0,4.0,17.8,134.0,37.13,26.71
2018,7,15,18,45,394.5,37.5,3.9,17.4,94.0,30.66,20.49
2018,7,15,19,0,293.0,29.0,3.8,17.0,54.0,24.16,12.05
2018,7,15,19,15,173.5,18.0,3.75,16.8,30.5,15.36,0.0
2018,7,15,19,30,54.0,7.0,3.7,16.6,7.0,5.97,0.0
2018,7,15,19,45,27.0,3.5,3.65,16.35,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,4,45,28.5,4.0,2.9,14.25,3.5,0.0,0.0
2018,7,16,5,0,57.0,8.0,2.9,14.4,7.0,0.0,0.0
2018,7,16,5,15,180.0,18.5,2.95,14.7,30.0,15.79,0.0
2018,7,16,5,30,303.0,29.0,3.0,15.0,53.0,24.3,11.57
2018,7,16,5,45,406.5,36.0,3.1,15.35,92.5,29.49,19.62
2018,7,16,6,0,510.0,43.0,3.2,15.7,132.0,34.78,24.87
2018,7,16,6,15,353.0,41.0,3.1,16.1,112.0,31.37,22.16
2018,7,16,6,30,196.0,39.0,3.0,16.5,92.0,32.15,19.65
2018,7,16,6,45,98.0,53.5,2.95,16.85,80.0,50.67,33.73
2018,7,16,7,0,0.0,68.0,2.9,17.2,68.0,56.37,42.16
2018,7,16,7,15,1.0,94.5,2.85,17.65,95.0,78.09,60.1
2018,7,16,7,30,2.0,121.0,2.8,18.1,122.0,100.0,77.92
2018,7,16,7,45,15.5,153.5,2.75,18.55,162.0,131.1,102.67
2018,7,16,8,0,29.0,186.0,2.7,19.0,202.0,165.7,130.03
2018,7,16,8,15,112.5,221.5,2.7,19.4,291.5,237.76,186.42
2018,7,16,8,30,196.0,257.0,2.7,19.8,381.0,316.11,247.25
2018,7,16,8,45,291.5,267.5,2.7,20.25,466.5,393.65,306.75
2018,7,16,9,0,387.0,278.0,2.7,20.7,552.0,475.33,368.48
2018,7,16,9,15,413.0,285.0,2.75,21.1,592.0,525.36,405.35
2018,7,16,9,30,439.0,292.0,2.8,21.5,632.0,569.93,437.8
2018,7,16,9,45,448.0,303.0,2.8,21.9,663.5,606.5,463.52
2018,7,16,10,0,457.0,314.0,2.8,22.3,695.0,642.19,488.17
2018,7,16,10,15,451.5,329.5,2.85,22.6,717.0,669.43,506.55
2018,7,16,10,30,446.0,345.0,2.9,22.9,739.0,694.6,523.26
2018,7,16,10,45,430.5,361.0,2.95,23.2,749.0,709.75,532.63
2018,7,16,11,0,415.0,377.0,3.0,23.5,759.0,722.29,540.16
2018,7,16,11,15,423.5,383.0,3.05,23.65,778.0,744.55,555.3
2018,7,16,11,30,432.0,389.0,3.1,23.8,797.0,765.06,569.09
2018,7,16,11,45,445.5,391.0,3.15,24.0,814.5,784.62,582.25
2018,7,16,12,0,459.0,393.0,3.2,24.2,832.0,802.13,594.0
2018,7,16,12,15,466.5,392.0,3.25,24.25,838.5,809.33,599.04
2018,7,16,12,30,474.0,391.0,3.3,24.3,845.0,814.12,602.55
2018,7,16,12,45,482.5,384.5,3.35,24.35,843.5,812.49,601.88
2018,7,16,13,0,491.0,378.0,3.4,24.4,842.0,808.33,599.55
2018,7,16,13,15,504.0,364.0,3.5,24.3,834.0,798.92,594.47
2018,7,16,13,30,517.0,350.0,3.6,24.2,826.0,786.78,587.48
2018,7,16,13,45,596.0,296.5,3.65,24.15,833.0,791.94,593.84
2018,7,16,14,0,675.0,243.0,3.7,24.1,840.0,792.64,596.81
2018,7,16,14,15,796.5,170.5,3.75,23.9,852.5,795.85,602.71
2018,7,16,14,30,918.0,98.0,3.8,23.7,865.0,786.98,598.5
2018,7,16,14,45,909.5,96.5,3.85,23.55,830.0,746.45,571.17
2018,7,16,15,0,901.0,95.0,3.9,23.4,795.0,703.54,540.35
2018,7,16,15,15,890.5,93.5,3.9,23.4,755.5,657.21,505.8
2018,7,16,15,30,880.0,92.0,3.9,23.4,716.0,609.12,469.08
2018,7,16,15,45,866.0,90.0,3.95,22.85,671.5,557.17,429.51
2018,7,16,16,0,852.0,88.0,4.0,22.3,627.0,504.32,387.86
2018,7,16,16,15,834.5,85.0,4.0,22.0,579.0,448.4,342.02
2018,7,16,16,30,817.0,82.0,4.0,21.7,531.0,391.36,293.94
2018,7,16,16,45,794.0,79.0,4.0,21.35,481.0,333.39,244.03
2018,7,16,17,0,771.0,76.0,4.0,21.0,431.0,276.7,194.37
2018,7,16,17,15,739.5,72.0,3.95,20.6,379.5,218.91,144.47
2018,7,16,17,30,708.0,68.0,3.9,20.2,328.0,164.0,99.19
2018,7,16,17,45,663.5,63.0,3.85,19.8,277.5,110.26,61.01
2018,7,16,18,0,619.0,58.0,3.8,19.4,227.0,57.74,34.47
2018,7,16,18,15,553.5,52.0,3.65,18.95,179.5,41.29,30.55
2018,7,16,18,30,488.0,46.0,3.5,18.5,132.0,37.12,26.61
2018,7,16,18,45,385.5,38.0,3.35,18.0,92.5,31.1,20.78
2018,7,16,19,0,283.0,30.0,3.2,17.5,53.0,25.11,12.41
2018,7,16,19,15,167.0,18.5,3.15,17.25,30.0,15.79,0.0
2018,7,16,19,30,51.0,7.0,3.1,17.0,7.0,5.97,0.0
2018,7,16,19,45,25.5,3.5,3.0,16.75,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,4,45,12.5,2.0,2.5,14.25,2.0,0.0,0.0
2018,7,17,5,0,25.0,4.0,2.6,14.4,4.0,0.0,0.0
2018,7,17,5,15,113.0,13.0,2.65,14.8,21.0,11.1,0.0
2018,7,17,5,30,201.0,22.0,2.7,15.2,38.0,17.82,6.59
2018,7,17,5,45,151.5,19.5,2.75,15.6,36.5,14.91,7.1
2018,7,17,6,0,102.0,17.0,2.8,16.0,35.0,12.93,5.7
2018,7,17,6,15,51.0,23.5,2.8,16.4,32.5,18.68,10.91
2018,7,17,6,30,0.0,30.0,2.8,16.8,30.0,24.74,15.44
2018,7,17,6,45,0.0,46.0,2.8,17.2,46.0,38.02,26.71
2018,7,17,7,0,0.0,62.0,2.8,17.6,62.0,51.36,37.88
2018,7,17,7,15,0.0,88.5,2.8,18.05,88.5,73.1,55.89
2018,7,17,7,30,0.0,115.0,2.8,18.5,115.0,94.69,73.48
2018,7,17,7,45,0.0,124.5,2.8,18.9,124.5,102.79,79.75
2018,7,17,8,0,0.0,134.0,2.8,19.3,134.0,110.9,85.97
2018,7,17,8,15,2.0,153.5,2.75,19.75,155.0,128.13,99.46
2018,7,17,8,30,4.0,173.0,2.7,20.2,176.0,145.7,113.07
2018,7,17,8,45,10.0,204.0,2.7,20.65,211.0,175.34,136.15
2018,7,17,9,0,16.0,235.0,2.7,21.1,246.0,205.81,159.57
2018,7,17,9,15,25.5,264.0,2.7,21.45,283.0,243.05,188.07
2018,7,17,9,30,35.0,293.0,2.7,21.8,320.0,276.95,213.63
2018,7,17,9,45,60.5,325.0,2.7,22.1,374.5,325.87,250.67
2018,7,17,10,0,86.0,357.0,2.7,22.4,429.0,376.86,288.69
2018,7,17,10,15,137.5,374.5,2.7,22.7,494.0,446.92,340.84
2018,7,17,10,30,189.0,392.0,2.7,23.0,559.0,510.31,387.15
2018,7,17,10,45,258.0,393.0,2.75,23.25,626.5,585.9,442.07
2018,7,17,11,0,327.0,394.0,2.8,23.5,694.0,653.54,490.43
2018,7,17,11,15,370.0,393.5,2.8,23.7,738.5,698.27,521.53
2018,7,17,11,30,413.0,393.0,2.8,23.9,783.0,752.73,558.87
2018,7,17,11,45,425.5,393.5,2.8,24.05,798.0,769.93,570.02
2018,7,17,12,0,438.0,394.0,2.8,24.2,813.0,785.14,580.05
2018,7,17,12,15,464.0,381.5,2.85,24.25,825.5,798.94,590.15
2018,7,17,12,30,490.0,369.0,2.9,24.3,838.0,810.28,598.62
2018,7,17,12,45,481.5,375.0,2.95,24.4,833.0,804.39,594.38
2018,7,17,13,0,473.0,381.0,3.0,24.5,828.0,796.17,588.72
2018,7,17,13,15,491.5,366.5,3.05,24.5,824.5,791.4,586.52
2018,7,17,13,30,510.0,352.0,3.1,24.5,821.0,783.76,582.31
2018,7,17,13,45,584.5,301.5,3.15,24.45,827.0,787.74,587.72
2018,7,17,14,0,659.0,251.0,3.2,24.4,833.0,788.08,590.35
2018,7,17,14,15,779.0,179.5,3.3,24.3,846.0,791.6,596.48
2018,7,17,14,30,899.0,108.0,3.4,24.2,859.0,783.45,593.15
2018,7,17,14,45,890.0,107.0,3.45,24.05,824.5,743.66,566.24
2018,7,17,15,0,881.0,106.0,3.5,23.9,790.0,701.57,536.26
2018,7,17,15,15,870.0,104.0,3.5,23.9,750.0,655.22,501.98
2018,7,17,15,30,859.0,102.0,3.5,23.9,710.0,607.2,465.62
2018,7,17,15,45,828.0,104.0,3.7,23.45,660.0,552.01,424.1
2018,7,17,16,0,797.0,106.0,3.9,23.0,610.0,495.53,380.25
2018,7,17,16,15,794.0,98.5,3.95,22.6,567.5,443.79,338.12
2018,7,17,16,30,791.0,91.0,4.0,22.2,525.0,390.71,293.4
2018,7,17,16,45,765.5,87.5,4.05,21.8,474.5,332.76,243.93
2018,7,17,17,0,740.0,84.0,4.1,21.4,424.0,276.42,194.99
2018,7,17,17,15,706.0,80.0,4.05,20.85,373.0,216.75,144.02
2018,7,17,17,30,672.0,76.0,4.0,20.3,322.0,162.93,99.86
2018,7,17,17,45,622.5,70.5,3.95,19.8,271.0,109.97,62.23
2018,7,17,18,0,573.0,65.0,3.9,19.3,220.0,62.67,38.95
2018,7,17,18,15,496.0,57.5,3.8,18.8,171.5,45.42,34.16
2018,7,17,18,30,419.0,50.0,3.7,18.3,123.0,40.2,29.28
2018,7,17,18,45,319.5,40.5,3.6,17.8,86.0,33.12,22.46
2018,7,17,19,0,220.0,31.0,3.5,17.3,49.0,24.09,11.35
2018,7,17,19,15,126.5,19.0,3.4,17.05,27.5,16.22,0.0
2018,7,17,19,30,33.0,7.0,3.3,16.8,6.0,0.0,0.0
2018,7,17,19,45,16.5,3.5,3.25,16.55,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.55,14.7,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.6,14.9,6.0,0.0,0.0
2018,7,18,5,15,131.0,18.5,2.65,15.3,26.5,15.79,0.0
2018,7,18,5,30,228.0,30.0,2.7,15.7,47.0,23.36,9.76
2018,7,18,5,45,331.0,39.5,2.8,16.1,85.0,32.43,21.94
2018,7,18,6,0,434.0,49.0,2.9,16.5,123.0,39.58,28.92
2018,7,18,6,15,351.0,44.5,2.8,16.95,117.0,34.16,24.52
2018,7,18,6,30,268.0,40.0,2.7,17.4,111.0,33.84,20.2
2018,7,18,6,45,134.0,52.0,2.6,17.8,87.5,52.59,33.83
2018,7,18,7,0,0.0,64.0,2.5,18.2,64.0,53.03,39.18
2018,7,18,7,15,63.5,86.5,2.4,18.55,115.5,85.32,63.36
2018,7,18,7,30,127.0,109.0,2.3,18.9,167.0,125.27,94.32
2018,7,18,7,45,160.0,113.5,2.15,19.3,195.0,149.37,113.76
2018,7,18,8,0,193.0,118.0,2.0,19.7,223.0,176.4,135.84
2018,7,18,8,15,100.0,151.5,2.0,20.05,206.0,174.42,135.7
2018,7,18,8,30,7.0,185.0,2.0,20.4,189.0,157.13,121.89
2018,7,18,8,45,11.5,210.5,2.0,20.8,218.0,181.61,140.82
2018,7,18,9,0,16.0,236.0,2.0,21.2,247.0,206.72,159.92
2018,7,18,9,15,31.5,274.5,2.05,21.5,298.0,256.09,197.79
2018,7,18,9,30,47.0,313.0,2.1,21.8,349.0,302.75,232.94
2018,7,18,9,45,70.5,341.5,2.15,22.15,398.5,347.85,266.6
2018,7,18,10,0,94.0,370.0,2.2,22.5,448.0,394.79,301.16
2018,7,18,10,15,198.5,375.5,2.25,22.75,548.0,495.93,376.82
2018,7,18,10,30,303.0,381.0,2.3,23.0,648.0,603.36,454.66
2018,7,18,10,45,359.5,373.5,2.35,23.25,698.0,653.7,490.12
2018,7,18,11,0,416.0,366.0,2.4,23.5,748.0,715.51,533.22
2018,7,18,11,15,372.5,389.5,2.45,23.65,735.5,697.7,519.26
2018,7,18,11,30,329.0,413.0,2.5,23.8,723.0,687.33,510.78
2018,7,18,11,45,314.5,421.0,2.55,23.9,719.5,686.09,509.51
2018,7,18,12,0,300.0,429.0,2.6,24.0,716.0,682.98,506.9
2018,7,18,12,15,250.5,442.5,2.7,24.05,682.0,651.38,483.98
2018,7,18,12,30,201.0,456.0,2.8,24.1,648.0,606.35,451.73
2018,7,18,12,45,226.5,449.0,2.9,24.15,664.0,621.14,463.45
2018,7,18,13,0,252.0,442.0,3.0,24.2,680.0,645.91,481.64
2018,7,18,13,15,258.5,432.5,3.0,24.15,673.0,637.94,476.41
2018,7,18,13,30,265.0,423.0,3.0,24.1,666.0,628.45,470.33
2018,7,18,13,45,292.5,405.0,3.05,24.05,667.5,627.32,470.87
2018,7,18,14,0,320.0,387.0,3.1,24.0,669.0,623.66,469.52
2018,7,18,14,15,403.0,338.5,3.1,23.85,682.0,642.68,485.5
2018,7,18,14,30,486.0,290.0,3.1,23.7,695.0,646.42,490.36
2018,7,18,14,45,582.0,237.0,3.15,23.55,702.5,650.75,495.72
2018,7,18,15,0,678.0,184.0,3.2,23.4,710.0,643.42,492.23
2018,7,18,15,15,677.0,174.5,3.2,23.4,676.5,603.17,462.48
2018,7,18,15,30,676.0,165.0,3.2,23.4,643.0,560.99,430.77
2018,7,18,15,45,742.0,132.5,3.4,22.95,626.5,532.43,409.75
2018,7,18,16,0,808.0,100.0,3.6,22.5,610.0,496.53,381.48
2018,7,18,16,15,788.5,97.5,3.75,22.05,563.0,441.56,337.1
2018,7,18,16,30,769.0,95.0,3.9,21.6,516.0,386.94,291.56
2018,7,18,16,45,743.5,91.5,4.05,21.2,466.5,330.1,243.08
2018,7,18,17,0,718.0,88.0,4.2,20.8,417.0,272.2,192.97
2018,7,18,17,15,682.5,84.0,4.2,20.2,366.5,216.02,144.86
2018,7,18,17,30,647.0,80.0,4.2,19.6,316.0,163.24,101.53
2018,7,18,17,45,597.5,74.0,4.15,19.05,266.0,111.25,64.35
2018,7,18,18,0,548.0,68.0,4.1,18.5,216.0,64.96,41.09
2018,7,18,18,15,477.0,60.5,3.9,18.0,169.5,47.83,36.37
2018,7,18,18,30,406.0,53.0,3.7,17.5,123.0,42.79,31.6
2018,7,18,18,45,304.5,42.0,3.5,17.05,85.0,32.46,21.94
2018,7,18,19,0,203.0,31.0,3.3,16.6,47.0,24.06,10.97
2018,7,18,19,15,115.5,18.5,3.1,16.4,26.5,15.79,0.0
2018,7,18,19,30,28.0,6.0,2.9,16.2,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.65,16.0,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,19,4,45,13.0,3.0,3.1,14.35,2.5,0.0,0.0
2018,7,19,5,0,26.0,6.0,3.3,14.5,5.0,0.0,0.0
2018,7,19,5,15,109.5,18.0,3.45,14.85,24.5,15.36,0.0
2018,7,19,5,30,193.0,30.0,3.6,15.2,44.0,23.29,9.04
2018,7,19,5,45,218.5,37.0,3.7,15.6,64.5,28.43,18.52
2018,7,19,6,0,244.0,44.0,3.8,16.0,85.0,33.43,23.6
2018,7,19,6,15,161.0,50.0,3.6,16.3,81.0,38.92,28.77
2018,7,19,6,30,78.0,56.0,3.4,16.6,77.0,46.37,32.93
2018,7,19,6,45,39.0,76.0,3.2,16.95,86.5,65.16,48.19
2018,7,19,7,0,0.0,96.0,3.0,17.3,96.0,78.43,60.67
2018,7,19,7,15,2.5,118.5,2.8,17.7,119.5,97.28,76.01
2018,7,19,7,30,5.0,141.0,2.6,18.1,143.0,116.68,91.57
2018,7,19,7,45,9.0,161.0,2.35,18.5,165.5,135.09,106.06
2018,7,19,8,0,13.0,181.0,2.1,18.9,188.0,154.1,120.86
2018,7,19,8,15,28.5,209.5,1.95,19.4,227.0,188.13,147.36
2018,7,19,8,30,44.0,238.0,1.8,19.9,266.0,222.45,173.7
2018,7,19,8,45,72.5,268.0,1.65,20.35,317.5,266.9,207.62
2018,7,19,9,0,101.0,298.0,1.5,20.8,369.0,314.38,243.22
2018,7,19,9,15,154.0,318.5,1.5,21.35,434.0,379.01,291.45
2018,7,19,9,30,207.0,339.0,1.5,21.9,499.0,441.57,337.15
2018,7,19,9,45,318.5,333.0,1.5,22.4,591.5,534.54,404.86
2018,7,19,10,0,430.0,327.0,1.5,22.9,684.0,635.87,476.2
2018,7,19,10,15,424.0,336.0,1.6,23.3,698.0,656.36,489.17
2018,7,19,10,30,418.0,345.0,1.7,23.7,712.0,674.77,501.24
2018,7,19,10,45,317.0,368.5,1.8,24.1,651.0,614.41,457.17
2018,7,19,11,0,216.0,392.0,1.9,24.5,590.0,558.04,415.42
2018,7,19,11,15,169.5,417.0,2.15,24.75,574.0,534.43,398.26
2018,7,19,11,30,123.0,442.0,2.4,25.0,558.0,519.58,386.63
2018,7,19,11,45,216.0,426.0,2.6,25.2,631.5,590.88,439.95
2018,7,19,12,0,309.0,410.0,2.8,25.4,705.0,674.45,500.34
2018,7,19,12,15,335.5,414.5,3.05,25.4,735.0,703.71,521.49
2018,7,19,12,30,362.0,419.0,3.3,25.4,765.0,731.18,541.75
2018,7,19,12,45,425.0,391.0,3.55,25.4,794.0,770.01,570.9
2018,7,19,13,0,488.0,363.0,3.8,25.4,823.0,796.06,591.31
2018,7,19,13,15,481.0,357.5,4.0,25.15,805.0,776.67,579.29
2018,7,19,13,30,474.0,352.0,4.2,24.9,787.0,755.26,565.95
2018,7,19,13,45,413.0,353.0,4.35,24.65,725.5,692.35,521.99
2018,7,19,14,0,352.0,354.0,4.5,24.4,664.0,620.58,471.31
2018,7,19,14,15,387.0,318.0,4.5,24.05,649.0,613.24,468.13
2018,7,19,14,30,422.0,282.0,4.5,23.7,634.0,592.25,454.73
2018,7,19,14,45,512.0,243.0,4.5,23.35,652.0,603.9,465.64
2018,7,19,15,0,602.0,204.0,4.5,23.0,670.0,611.14,472.59
2018,7,19,15,15,697.5,164.0,4.5,23.0,677.0,607.85,470.64
2018,7,19,15,30,793.0,124.0,4.5,23.0,684.0,593.52,459.65
2018,7,19,15,45,774.0,122.0,4.25,22.25,639.5,541.82,419.66
2018,7,19,16,0,755.0,120.0,4.0,21.5,595.0,489.92,378.71
2018,7,19,16,15,731.5,117.0,3.9,21.1,548.0,433.78,333.11
2018,7,19,16,30,708.0,114.0,3.8,20.7,501.0,379.55,287.77
2018,7,19,16,45,679.5,110.0,3.65,20.35,452.0,323.99,240.39
2018,7,19,17,0,651.0,106.0,3.5,20.0,403.0,270.51,194.14
2018,7,19,17,15,614.0,99.5,3.45,19.6,353.0,215.5,147.37
2018,7,19,17,30,577.0,93.0,3.4,19.2,303.0,164.25,105.49
2018,7,19,17,45,528.0,85.5,3.3,18.85,254.5,115.12,70.19
2018,7,19,18,0,479.0,78.0,3.2,18.5,206.0,71.81,47.59
2018,7,19,18,15,413.5,67.5,3.15,18.15,161.5,51.03,39.13
2018,7,19,18,30,348.0,57.0,3.1,17.8,117.0,43.47,32.13
2018,7,19,18,45,261.0,44.0,3.0,17.45,80.5,33.81,23.0
2018,7,19,19,0,174.0,31.0,2.9,17.1,44.0,24.0,10.43
2018,7,19,19,15,99.0,18.0,2.85,16.95,24.5,15.36,0.0
2018,7,19,19,30,24.0,5.0,2.8,16.8,5.0,0.0,0.0
2018,7,19,19,45,12.0,2.5,2.75,16.6,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.3,14.25,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.4,14.4,3.0,0.0,0.0
2018,7,20,5,15,55.5,16.0,2.55,14.8,19.5,13.66,0.0
2018,7,20,5,30,101.0,29.0,2.7,15.2,36.0,22.52,7.75
2018,7,20,5,45,172.5,46.5,2.85,15.65,70.0,35.67,24.57
2018,7,20,6,0,244.0,64.0,3.0,16.1,104.0,48.16,36.37
2018,7,20,6,15,204.5,77.5,3.0,16.5,119.0,58.12,45.59
2018,7,20,6,30,165.0,91.0,3.0,16.9,134.0,70.54,52.27
2018,7,20,6,45,105.0,104.5,3.0,17.35,134.0,90.57,66.88
2018,7,20,7,0,45.0,118.0,3.0,17.8,134.0,101.25,77.57
2018,7,20,7,15,39.5,140.5,2.95,18.25,156.0,121.87,94.66
2018,7,20,7,30,34.0,163.0,2.9,18.7,178.0,142.16,111.29
2018,7,20,7,45,82.0,191.0,2.85,19.2,233.5,183.74,143.5
2018,7,20,8,0,130.0,219.0,2.8,19.7,289.0,234.31,182.99
2018,7,20,8,15,211.0,239.5,2.75,20.15,365.5,296.27,231.01
2018,7,20,8,30,292.0,260.0,2.7,20.6,442.0,371.46,288.87
2018,7,20,8,45,282.5,279.0,2.7,21.1,466.0,400.63,310.88
2018,7,20,9,0,273.0,298.0,2.7,21.6,490.0,428.27,331.28
2018,7,20,9,15,279.0,318.0,2.7,22.0,524.0,465.04,358.2
2018,7,20,9,30,285.0,338.0,2.7,22.4,558.0,501.62,384.4
2018,7,20,9,45,337.0,339.5,2.65,22.8,611.0,554.28,422.56
2018,7,20,10,0,389.0,341.0,2.6,23.2,664.0,609.55,461.82
2018,7,20,10,15,378.0,360.5,2.65,23.45,683.0,633.85,477.9
2018,7,20,10,30,367.0,380.0,2.7,23.7,702.0,656.12,492.52
2018,7,20,10,45,378.5,384.0,2.7,24.0,723.5,681.07,509.23
2018,7,20,11,0,390.0,388.0,2.7,24.3,745.0,704.91,524.99
2018,7,20,11,15,395.5,393.0,2.75,24.4,760.0,732.99,543.88
2018,7,20,11,30,401.0,398.0,2.8,24.5,775.0,749.73,555.06
2018,7,20,11,45,399.5,402.0,2.9,24.65,780.5,757.35,560.13
2018,7,20,12,0,398.0,406.0,3.0,24.8,786.0,762.84,563.84
2018,7,20,12,15,397.0,407.0,3.05,24.75,786.0,753.84,558.13
2018,7,20,12,30,396.0,408.0,3.1,24.7,786.0,752.96,557.92
2018,7,20,12,45,434.0,381.5,3.15,24.7,792.5,770.97,571.57
2018,7,20,13,0,472.0,355.0,3.2,24.7,799.0,775.86,576.32
2018,7,20,13,15,500.5,331.5,3.25,24.6,796.0,771.73,574.99
2018,7,20,13,30,529.0,308.0,3.3,24.5,793.0,764.32,571.44
2018,7,20,13,45,506.0,309.0,3.35,24.4,764.0,732.44,549.58
2018,7,20,14,0,483.0,310.0,3.4,24.3,735.0,699.41,526.83
2018,7,20,14,15,649.0,215.5,3.45,24.1,767.0,731.43,554.24
2018,7,20,14,30,815.0,121.0,3.5,23.9,799.0,736.33,561.65
2018,7,20,14,45,805.0,119.5,3.5,23.7,766.0,698.24,534.83
2018,7,20,15,0,795.0,118.0,3.5,23.5,733.0,662.56,508.97
2018,7,20,15,15,783.0,115.5,3.5,23.5,695.0,617.71,475.59
2018,7,20,15,30,771.0,113.0,3.5,23.5,657.0,571.53,440.47
2018,7,20,15,45,754.0,110.5,3.5,22.95,614.0,521.54,402.47
2018,7,20,16,0,737.0,108.0,3.5,22.4,571.0,471.23,363.02
2018,7,20,16,15,714.5,105.5,3.5,22.05,525.5,418.44,320.19
2018,7,20,16,30,692.0,103.0,3.5,21.7,480.0,364.54,275.33
2018,7,20,16,45,663.0,99.0,3.45,21.35,432.0,309.81,228.87
2018,7,20,17,0,634.0,95.0,3.4,21.0,384.0,257.24,183.55
2018,7,20,17,15,597.5,90.0,3.35,20.55,336.0,204.7,138.86
2018,7,20,17,30,561.0,85.0,3.3,20.1,288.0,155.79,98.93
2018,7,20,17,45,510.5,78.5,3.25,19.7,241.0,108.32,64.93
2018,7,20,18,0,460.0,72.0,3.2,19.3,194.0,66.78,43.32
2018,7,20,18,15,394.5,62.0,3.1,18.95,151.0,46.97,35.46
