Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,14,15,650.5,236.0,2.85,26.65,769.5,780.53,580.51
2018,8,9,14,30,729.0,194.0,2.9,26.5,776.0,778.79,581.73
2018,8,9,14,45,718.5,189.5,2.95,26.4,741.5,737.29,553.48
2018,8,9,15,0,708.0,185.0,3.0,26.3,707.0,694.07,523.69
2018,8,9,15,15,692.0,180.0,3.0,26.3,666.5,645.26,488.82
2018,8,9,15,30,676.0,175.0,3.0,26.3,626.0,595.72,452.64
2018,8,9,15,45,657.5,167.5,3.05,25.9,581.0,542.05,413.38
2018,8,9,16,0,639.0,160.0,3.1,25.5,536.0,488.52,372.98
2018,8,9,16,15,614.5,152.0,3.1,25.1,488.0,432.2,329.16
2018,8,9,16,30,590.0,144.0,3.1,24.7,440.0,377.28,285.13
2018,8,9,16,45,560.5,134.0,3.05,24.3,391.0,316.74,235.72
2018,8,9,17,0,531.0,124.0,3.0,23.9,342.0,262.9,190.68
2018,8,9,17,15,490.0,113.0,2.95,23.2,292.5,208.5,145.67
2018,8,9,17,30,449.0,102.0,2.9,22.5,243.0,158.63,105.36
2018,8,9,17,45,397.0,88.5,2.9,21.8,196.0,110.46,69.74
2018,8,9,18,0,345.0,75.0,2.9,21.1,149.0,68.68,44.43
2018,8,9,18,15,274.0,58.0,2.9,20.5,107.0,43.89,32.03
2018,8,9,18,30,203.0,41.0,2.9,19.9,65.0,31.41,20.48
2018,8,9,18,45,129.5,26.5,2.9,19.3,39.0,20.51,4.72
2018,8,9,19,0,56.0,12.0,2.9,18.7,13.0,10.24,0.0
2018,8,9,19,15,28.0,6.0,2.9,18.4,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,15,53.0,7.5,2.05,14.55,8.5,0.0,0.0
2018,8,10,5,30,106.0,15.0,2.1,14.9,17.0,12.8,0.0
2018,8,10,5,45,215.0,26.5,2.2,15.3,46.5,20.68,5.08
2018,8,10,6,0,324.0,38.0,2.3,15.7,76.0,31.28,20.81
2018,8,10,6,15,361.5,50.0,2.25,16.1,112.0,40.24,29.51
2018,8,10,6,30,399.0,62.0,2.2,16.5,148.0,62.03,38.15
2018,8,10,6,45,355.5,84.0,2.15,16.95,176.0,104.01,67.37
2018,8,10,7,0,312.0,106.0,2.1,17.4,204.0,140.81,98.87
2018,8,10,7,15,322.0,125.5,2.15,17.95,242.5,179.87,131.87
2018,8,10,7,30,332.0,145.0,2.2,18.5,281.0,221.55,167.42
2018,8,10,7,45,339.0,166.0,2.2,19.1,320.5,264.49,203.57
2018,8,10,8,0,346.0,187.0,2.2,19.7,360.0,307.98,239.28
2018,8,10,8,15,352.0,207.0,2.2,20.25,398.5,350.55,273.34
2018,8,10,8,30,358.0,227.0,2.2,20.8,437.0,393.24,306.5
2018,8,10,8,45,362.5,246.0,2.25,21.4,473.5,434.18,337.43
2018,8,10,9,0,367.0,265.0,2.3,22.0,510.0,474.78,367.31
2018,8,10,9,15,384.0,279.0,2.35,22.4,549.0,518.65,399.35
2018,8,10,9,30,401.0,293.0,2.4,22.8,588.0,572.79,437.99
2018,8,10,9,45,432.5,294.5,2.4,23.25,627.0,617.6,469.41
2018,8,10,10,0,464.0,296.0,2.4,23.7,666.0,663.11,500.82
2018,8,10,10,15,491.5,300.5,2.45,24.0,705.5,708.42,531.96
2018,8,10,10,30,519.0,305.0,2.5,24.3,745.0,753.46,562.47
2018,8,10,10,45,502.5,321.0,2.6,24.6,756.0,770.0,572.54
2018,8,10,11,0,486.0,337.0,2.7,24.9,767.0,783.56,580.73
2018,8,10,11,15,457.0,353.5,2.75,25.05,763.5,783.21,579.28
2018,8,10,11,30,428.0,370.0,2.8,25.2,760.0,779.66,575.78
2018,8,10,11,45,429.5,373.5,2.9,25.35,767.5,789.99,582.85
2018,8,10,12,0,431.0,377.0,3.0,25.5,775.0,798.07,588.32
2018,8,10,12,15,436.0,375.5,3.1,25.6,778.0,802.57,591.72
2018,8,10,12,30,441.0,374.0,3.2,25.7,781.0,804.72,593.58
2018,8,10,12,45,446.0,368.5,3.3,25.75,777.0,800.79,591.58
2018,8,10,13,0,451.0,363.0,3.4,25.8,773.0,794.45,588.0
2018,8,10,13,15,456.5,353.5,3.5,25.75,762.5,782.48,580.91
2018,8,10,13,30,462.0,344.0,3.6,25.7,752.0,768.12,572.17
2018,8,10,13,45,523.0,303.0,3.75,25.65,754.0,770.74,576.91
2018,8,10,14,0,584.0,262.0,3.9,25.6,756.0,771.01,579.75
2018,8,10,14,15,693.5,201.5,4.0,25.4,768.0,785.14,593.35
2018,8,10,14,30,803.0,141.0,4.1,25.2,780.0,783.59,595.27
2018,8,10,14,45,794.5,137.0,4.2,25.05,745.5,742.17,567.08
2018,8,10,15,0,786.0,133.0,4.3,24.9,711.0,698.65,536.43
2018,8,10,15,15,771.5,130.0,4.3,24.9,670.5,650.25,500.85
2018,8,10,15,30,757.0,127.0,4.3,24.9,630.0,600.74,463.66
2018,8,10,15,45,741.5,122.0,4.35,24.4,586.0,548.14,424.18
2018,8,10,16,0,726.0,117.0,4.4,23.9,542.0,494.5,382.67
2018,8,10,16,15,705.0,112.0,4.35,23.5,495.0,438.21,337.46
2018,8,10,16,30,684.0,107.0,4.3,23.1,448.0,382.69,291.52
2018,8,10,16,45,651.0,100.5,4.3,22.7,396.5,322.74,241.18
2018,8,10,17,0,618.0,94.0,4.3,22.3,345.0,265.6,192.24
2018,8,10,17,15,575.0,87.0,4.2,21.8,295.0,208.91,144.02
2018,8,10,17,30,532.0,80.0,4.1,21.3,245.0,156.88,101.05
2018,8,10,17,45,478.0,71.0,3.95,20.75,198.5,107.03,63.98
2018,8,10,18,0,424.0,62.0,3.8,20.2,152.0,63.84,39.0
2018,8,10,18,15,341.0,51.0,3.65,19.75,110.5,39.09,27.97
2018,8,10,18,30,258.0,40.0,3.5,19.3,69.0,30.87,19.94
2018,8,10,18,45,164.0,26.5,3.3,18.8,41.5,20.59,2.82
2018,8,10,19,0,70.0,13.0,3.1,18.3,14.0,11.1,0.0
2018,8,10,19,15,35.0,6.5,3.05,18.15,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.75,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.9,16.1,14.0,11.1,0.0
2018,8,11,5,45,152.0,27.5,3.0,16.35,41.5,21.33,3.95
2018,8,11,6,0,239.0,42.0,3.1,16.6,69.0,32.3,21.45
2018,8,11,6,15,296.5,55.0,3.1,17.0,106.0,41.82,30.71
2018,8,11,6,30,354.0,68.0,3.1,17.4,143.0,65.52,41.61
2018,8,11,6,45,349.5,84.5,3.05,17.75,175.5,104.52,67.78
2018,8,11,7,0,345.0,101.0,3.0,18.1,208.0,142.99,99.09
2018,8,11,7,15,352.0,120.0,3.05,18.65,246.5,185.5,135.29
2018,8,11,7,30,359.0,139.0,3.1,19.2,285.0,228.75,172.48
2018,8,11,7,45,365.0,159.5,3.15,19.7,325.0,273.49,210.47
2018,8,11,8,0,371.0,180.0,3.2,20.2,365.0,313.07,243.57
2018,8,11,8,15,384.5,198.0,3.25,20.65,407.0,365.17,285.48
2018,8,11,8,30,398.0,216.0,3.3,21.1,449.0,412.57,322.73
2018,8,11,8,45,410.0,232.5,3.35,21.55,489.0,458.41,357.91
2018,8,11,9,0,422.0,249.0,3.4,22.0,529.0,504.48,392.42
2018,8,11,9,15,442.0,258.0,3.45,22.35,567.5,549.21,425.52
2018,8,11,9,30,462.0,267.0,3.5,22.7,606.0,594.32,458.28
2018,8,11,9,45,475.5,276.0,3.5,23.0,640.0,634.68,486.88
2018,8,11,10,0,489.0,285.0,3.5,23.3,674.0,674.37,514.53
2018,8,11,10,15,496.5,296.5,3.55,23.5,704.0,710.54,539.49
2018,8,11,10,30,504.0,308.0,3.6,23.7,734.0,745.24,563.13
2018,8,11,10,45,470.5,332.5,3.65,23.9,738.5,754.3,567.71
2018,8,11,11,0,437.0,357.0,3.7,24.1,743.0,759.59,569.77
2018,8,11,11,15,413.5,373.0,3.8,24.15,743.0,762.82,571.29
2018,8,11,11,30,390.0,389.0,3.9,24.2,743.0,750.66,562.37
2018,8,11,11,45,400.0,387.5,3.95,24.3,753.5,776.63,580.3
2018,8,11,12,0,410.0,386.0,4.0,24.4,764.0,788.03,588.14
2018,8,11,12,15,428.0,379.0,4.05,24.35,773.5,799.82,596.99
2018,8,11,12,30,446.0,372.0,4.1,24.3,783.0,809.24,604.26
2018,8,11,12,45,448.0,367.0,4.2,24.3,777.0,802.88,600.43
2018,8,11,13,0,450.0,362.0,4.3,24.3,771.0,794.15,595.08
2018,8,11,13,15,454.5,352.5,4.3,24.2,759.5,781.23,586.85
2018,8,11,13,30,459.0,343.0,4.3,24.1,748.0,765.97,576.98
2018,8,11,13,45,515.0,306.0,4.35,24.0,749.5,768.0,580.87
2018,8,11,14,0,571.0,269.0,4.4,23.9,751.0,764.73,580.86
2018,8,11,14,15,668.5,216.0,4.4,23.75,761.0,779.82,594.43
2018,8,11,14,30,766.0,163.0,4.4,23.6,771.0,776.81,595.06
2018,8,11,14,45,754.0,160.5,4.4,23.4,736.0,738.74,568.05
2018,8,11,15,0,742.0,158.0,4.4,23.2,701.0,695.03,536.81
2018,8,11,15,15,726.5,154.0,4.4,23.2,660.5,646.07,500.69
2018,8,11,15,30,711.0,150.0,4.4,23.2,620.0,596.25,463.14
2018,8,11,15,45,690.5,145.0,4.3,22.75,575.0,542.06,421.92
2018,8,11,16,0,670.0,140.0,4.2,22.3,530.0,488.09,379.78
2018,8,11,16,15,644.5,134.0,4.15,21.95,482.5,431.44,334.35
2018,8,11,16,30,619.0,128.0,4.1,21.6,435.0,376.2,288.8
2018,8,11,16,45,586.5,121.0,4.1,21.25,386.0,319.37,241.09
2018,8,11,17,0,554.0,114.0,4.1,20.9,337.0,265.41,194.95
2018,8,11,17,15,510.0,104.5,4.05,20.45,287.5,206.64,145.39
2018,8,11,17,30,466.0,95.0,4.0,20.0,238.0,156.28,103.92
2018,8,11,17,45,407.0,83.5,3.9,19.55,191.0,107.92,67.88
2018,8,11,18,0,348.0,72.0,3.8,19.1,144.0,66.75,43.07
2018,8,11,18,15,272.0,56.5,3.8,18.7,103.0,42.85,31.28
2018,8,11,18,30,196.0,41.0,3.8,18.3,62.0,31.44,20.33
2018,8,11,18,45,116.0,24.5,3.8,17.9,35.5,18.99,0.0
2018,8,11,19,0,36.0,8.0,3.8,17.5,9.0,6.83,0.0
2018,8,11,19,15,18.0,4.0,3.8,17.3,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,5,15,13.5,4.0,2.45,15.1,4.0,0.0,0.0
2018,8,12,5,30,27.0,8.0,2.5,15.4,8.0,6.83,0.0
2018,8,12,5,45,88.5,24.5,2.55,15.7,33.0,19.17,1.44
2018,8,12,6,0,150.0,41.0,2.6,16.0,58.0,31.68,20.89
2018,8,12,6,15,209.0,58.0,2.5,16.4,94.5,44.36,32.96
2018,8,12,6,30,268.0,75.0,2.4,16.8,131.0,68.05,45.52
2018,8,12,6,45,289.0,89.5,2.3,17.15,165.5,102.93,69.03
2018,8,12,7,0,310.0,104.0,2.2,17.5,200.0,140.4,98.64
2018,8,12,7,15,314.5,124.5,2.15,18.0,237.0,178.87,131.48
2018,8,12,7,30,319.0,145.0,2.1,18.5,274.0,219.47,166.31
2018,8,12,7,45,321.5,167.0,2.05,18.95,312.0,261.06,201.45
2018,8,12,8,0,324.0,189.0,2.0,19.4,350.0,302.73,235.73
2018,8,12,8,15,334.0,208.5,2.0,19.85,389.5,345.63,270.01
2018,8,12,8,30,344.0,228.0,2.0,20.3,429.0,389.13,303.82
2018,8,12,8,45,359.5,245.0,2.05,20.8,469.5,433.95,337.83
2018,8,12,9,0,375.0,262.0,2.1,21.3,510.0,479.52,371.6
2018,8,12,9,15,392.0,274.5,2.15,21.7,548.5,522.5,402.95
2018,8,12,9,30,409.0,287.0,2.2,22.1,587.0,576.1,441.2
2018,8,12,9,45,433.5,292.0,2.3,22.5,623.5,619.21,471.74
2018,8,12,10,0,458.0,297.0,2.4,22.9,660.0,662.56,502.06
2018,8,12,10,15,464.0,308.0,2.5,23.15,687.5,696.09,525.0
2018,8,12,10,30,470.0,319.0,2.6,23.4,715.0,728.15,546.72
2018,8,12,10,45,454.0,335.0,2.7,23.7,726.0,743.82,556.38
2018,8,12,11,0,438.0,351.0,2.8,24.0,737.0,756.69,564.16
2018,8,12,11,15,426.5,363.0,2.9,24.1,744.0,767.31,570.99
2018,8,12,11,30,415.0,375.0,3.0,24.2,751.0,775.44,576.14
2018,8,12,11,45,428.0,370.5,3.1,24.35,761.5,789.14,585.83
2018,8,12,12,0,441.0,366.0,3.2,24.5,772.0,800.72,594.06
2018,8,12,12,15,422.5,376.0,3.3,24.45,764.5,793.44,589.03
2018,8,12,12,30,404.0,386.0,3.4,24.4,757.0,783.79,582.53
2018,8,12,12,45,402.5,383.0,3.55,24.4,750.0,776.2,578.16
2018,8,12,13,0,401.0,380.0,3.7,24.4,743.0,766.45,572.28
2018,8,12,13,15,406.0,370.5,3.8,24.25,733.0,754.68,565.37
2018,8,12,13,30,411.0,361.0,3.9,24.1,723.0,740.7,556.89
2018,8,12,13,45,483.5,315.5,4.05,23.95,730.5,750.68,567.3
2018,8,12,14,0,556.0,270.0,4.2,23.8,738.0,754.34,573.04
2018,8,12,14,15,674.5,206.5,4.3,23.6,754.0,777.28,593.12
2018,8,12,14,30,793.0,143.0,4.4,23.4,770.0,780.52,598.61
2018,8,12,14,45,785.5,138.5,4.45,23.15,736.0,739.54,570.48
2018,8,12,15,0,778.0,134.0,4.5,22.9,702.0,696.42,539.98
2018,8,12,15,15,763.0,131.5,4.5,22.9,662.0,648.29,504.23
2018,8,12,15,30,748.0,129.0,4.5,22.9,622.0,599.12,466.91
2018,8,12,15,45,669.0,140.0,4.6,22.3,557.5,526.11,411.64
2018,8,12,16,0,590.0,151.0,4.7,21.7,493.0,457.74,358.65
2018,8,12,16,15,487.5,157.5,4.7,21.3,423.5,376.41,294.36
2018,8,12,16,30,385.0,164.0,4.7,20.9,354.0,309.71,240.95
2018,8,12,16,45,408.0,142.0,4.65,20.5,323.0,272.56,208.82
2018,8,12,17,0,431.0,120.0,4.6,20.1,292.0,232.29,172.93
2018,8,12,17,15,456.0,102.0,4.55,19.6,261.0,192.78,136.87
2018,8,12,17,30,481.0,84.0,4.5,19.1,230.0,152.67,100.78
2018,8,12,17,45,398.5,75.0,4.45,18.65,180.5,100.56,62.37
2018,8,12,18,0,316.0,66.0,4.4,18.2,131.0,61.23,39.25
2018,8,12,18,15,216.5,51.5,4.25,17.8,90.0,38.94,27.98
2018,8,12,18,30,117.0,37.0,4.1,17.4,49.0,28.7,17.95
2018,8,12,18,45,66.5,22.0,4.0,17.05,28.0,17.26,0.0
2018,8,12,19,0,16.0,7.0,3.9,16.7,7.0,5.97,0.0
2018,8,12,19,15,8.0,3.5,3.8,16.55,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,5,15,21.0,4.5,2.8,14.4,5.0,0.0,0.0
2018,8,13,5,30,42.0,9.0,2.9,14.7,10.0,7.68,0.0
2018,8,13,5,45,130.0,24.5,3.05,15.0,37.0,19.01,0.0
2018,8,13,6,0,218.0,40.0,3.2,15.3,64.0,30.76,20.04
2018,8,13,6,15,224.0,48.5,3.2,15.65,84.5,36.73,26.39
2018,8,13,6,30,230.0,57.0,3.2,16.0,105.0,53.47,34.1
2018,8,13,6,45,115.0,72.5,3.15,16.35,96.5,71.73,50.36
2018,8,13,7,0,0.0,88.0,3.1,16.7,88.0,72.14,55.59
2018,8,13,7,15,0.0,98.5,3.1,17.05,98.5,81.16,63.04
2018,8,13,7,30,0.0,109.0,3.1,17.4,109.0,90.16,70.3
2018,8,13,7,45,0.0,123.0,3.05,17.75,123.0,102.05,79.83
2018,8,13,8,0,0.0,137.0,3.0,18.1,137.0,114.01,89.28
2018,8,13,8,15,2.0,155.5,3.0,18.4,156.5,130.77,102.55
2018,8,13,8,30,4.0,174.0,3.0,18.7,176.0,147.88,115.97
2018,8,13,8,45,6.5,190.5,2.95,19.05,194.5,163.9,128.35
2018,8,13,9,0,9.0,207.0,2.9,19.4,213.0,180.24,140.89
2018,8,13,9,15,13.5,228.5,2.95,19.65,238.0,202.58,158.19
2018,8,13,9,30,18.0,250.0,3.0,19.9,263.0,225.44,175.75
2018,8,13,9,45,24.0,274.0,3.0,20.15,292.5,252.11,196.14
2018,8,13,10,0,30.0,298.0,3.0,20.4,322.0,290.31,225.18
2018,8,13,10,15,37.0,323.0,3.05,20.6,353.5,321.26,248.45
2018,8,13,10,30,44.0,348.0,3.1,20.8,385.0,352.75,271.93
2018,8,13,10,45,43.0,354.5,3.15,21.0,391.5,359.97,276.79
2018,8,13,11,0,42.0,361.0,3.2,21.2,398.0,366.93,281.56
2018,8,13,11,15,42.0,367.5,3.3,21.25,405.0,374.54,287.08
2018,8,13,11,30,42.0,374.0,3.4,21.3,412.0,381.9,292.45
2018,8,13,11,45,48.0,389.5,3.45,21.35,433.5,403.36,308.47
2018,8,13,12,0,54.0,405.0,3.5,21.4,455.0,424.64,324.28
2018,8,13,12,15,63.0,412.0,3.55,21.35,470.0,440.23,336.15
2018,8,13,12,30,72.0,419.0,3.6,21.3,485.0,455.38,347.72
2018,8,13,12,45,77.0,419.5,3.7,21.3,489.5,459.86,351.36
2018,8,13,13,0,82.0,420.0,3.8,21.3,494.0,463.76,354.65
2018,8,13,13,15,83.0,411.5,3.9,21.2,485.5,454.63,348.41
2018,8,13,13,30,84.0,403.0,4.0,21.1,477.0,445.04,341.88
2018,8,13,13,45,161.5,380.0,4.1,21.0,517.0,502.8,387.81
2018,8,13,14,0,239.0,357.0,4.2,20.9,557.0,554.4,428.41
2018,8,13,14,15,464.0,269.0,4.25,20.7,640.5,659.78,511.89
2018,8,13,14,30,689.0,181.0,4.3,20.5,724.0,740.61,575.46
2018,8,13,14,45,641.0,191.5,4.35,20.35,678.5,686.45,535.29
2018,8,13,15,0,593.0,202.0,4.4,20.2,633.0,633.19,495.94
2018,8,13,15,15,536.5,206.5,4.4,20.2,579.5,565.77,444.99
2018,8,13,15,30,480.0,211.0,4.4,20.2,526.0,506.75,399.48
2018,8,13,15,45,472.5,197.0,4.45,19.65,488.5,462.64,366.07
2018,8,13,16,0,465.0,183.0,4.5,19.1,451.0,418.15,331.29
2018,8,13,16,15,421.5,176.0,4.5,18.8,402.5,363.02,286.84
2018,8,13,16,30,378.0,169.0,4.5,18.5,354.0,311.73,244.8
2018,8,13,16,45,381.5,149.0,4.45,18.15,318.0,269.85,209.0
2018,8,13,17,0,385.0,129.0,4.4,17.8,282.0,227.17,171.63
2018,8,13,17,15,391.0,111.5,4.4,17.45,247.5,186.45,135.29
2018,8,13,17,30,397.0,94.0,4.4,17.1,213.0,144.79,98.69
2018,8,13,17,45,333.0,81.0,4.35,16.75,167.5,98.99,64.2
2018,8,13,18,0,269.0,68.0,4.3,16.4,122.0,61.18,40.42
2018,8,13,18,15,195.0,53.0,4.25,16.15,86.0,40.74,29.67
2018,8,13,18,30,121.0,38.0,4.2,15.9,50.0,29.35,18.36
2018,8,13,18,45,66.0,22.5,4.1,15.6,28.5,17.56,0.0
2018,8,13,19,0,11.0,7.0,4.0,15.3,7.0,5.97,0.0
2018,8,13,19,15,5.5,3.5,3.95,15.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.55,15.0,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.6,15.2,6.0,5.12,0.0
2018,8,14,5,45,61.5,23.0,3.65,15.45,28.5,17.98,0.0
2018,8,14,6,0,106.0,40.0,3.7,15.7,51.0,30.77,19.86
2018,8,14,6,15,107.5,53.0,3.7,15.95,69.5,40.4,29.5
2018,8,14,6,30,109.0,66.0,3.7,16.2,88.0,56.93,39.75
2018,8,14,6,45,54.5,76.0,3.75,16.5,87.0,67.86,49.6
2018,8,14,7,0,0.0,86.0,3.8,16.8,86.0,70.57,54.25
2018,8,14,7,15,1.5,102.5,3.8,17.05,103.0,84.76,66.02
2018,8,14,7,30,3.0,119.0,3.8,17.3,120.0,99.26,77.86
2018,8,14,7,45,5.0,121.5,3.75,17.6,123.5,102.61,80.29
2018,8,14,8,0,7.0,124.0,3.7,17.9,127.0,106.06,82.8
2018,8,14,8,15,6.5,138.0,3.7,18.1,141.0,118.18,92.46
2018,8,14,8,30,6.0,152.0,3.7,18.3,155.0,130.3,102.0
2018,8,14,8,45,6.0,168.0,3.65,18.55,171.5,144.43,113.05
2018,8,14,9,0,6.0,184.0,3.6,18.8,188.0,158.64,124.06
2018,8,14,9,15,8.5,202.0,3.6,19.0,208.0,176.34,137.85
2018,8,14,9,30,11.0,220.0,3.6,19.2,228.0,194.35,151.79
2018,8,14,9,45,16.5,252.0,3.6,19.45,264.5,227.22,177.36
2018,8,14,10,0,22.0,284.0,3.6,19.7,301.0,260.77,203.13
2018,8,14,10,15,31.0,314.0,3.65,19.85,339.5,308.28,239.6
2018,8,14,10,30,40.0,344.0,3.7,20.0,378.0,346.02,268.15
2018,8,14,10,45,40.0,352.0,3.7,20.15,386.5,355.44,274.74
2018,8,14,11,0,40.0,360.0,3.7,20.3,395.0,364.66,281.29
2018,8,14,11,15,37.0,361.0,3.8,20.4,394.0,364.19,280.58
2018,8,14,11,30,34.0,362.0,3.9,20.5,393.0,363.35,279.67
2018,8,14,11,45,41.0,378.5,3.95,20.6,416.0,386.62,297.23
2018,8,14,12,0,48.0,395.0,4.0,20.7,439.0,409.77,314.58
2018,8,14,12,15,76.0,411.5,4.05,20.7,481.0,452.81,347.56
2018,8,14,12,30,104.0,428.0,4.1,20.7,523.0,495.39,379.88
2018,8,14,12,45,171.5,431.5,4.2,20.75,586.5,578.24,442.6
2018,8,14,13,0,239.0,435.0,4.3,20.8,650.0,657.71,501.67
2018,8,14,13,15,298.0,409.5,4.35,20.75,673.0,682.48,521.4
2018,8,14,13,30,357.0,384.0,4.4,20.7,696.0,703.84,538.94
2018,8,14,13,45,446.0,331.5,4.45,20.65,711.0,735.33,564.53
2018,8,14,14,0,535.0,279.0,4.5,20.6,726.0,747.76,576.51
2018,8,14,14,15,661.5,212.5,4.5,20.5,745.5,775.15,599.69
2018,8,14,14,30,788.0,146.0,4.5,20.4,765.0,782.26,607.68
2018,8,14,14,45,779.5,142.0,4.55,20.25,730.5,740.98,578.7
2018,8,14,15,0,771.0,138.0,4.6,20.1,696.0,697.66,547.42
2018,8,14,15,15,756.0,134.0,4.6,20.1,655.0,648.17,510.27
2018,8,14,15,30,741.0,130.0,4.6,20.1,614.0,598.66,472.26
2018,8,14,15,45,725.0,125.5,4.55,19.65,570.5,545.94,431.52
2018,8,14,16,0,709.0,121.0,4.5,19.2,527.0,492.92,389.33
2018,8,14,16,15,686.5,115.0,4.5,18.9,479.5,435.46,342.34
2018,8,14,16,30,664.0,109.0,4.5,18.6,432.0,379.02,294.79
2018,8,14,16,45,633.0,102.5,4.5,18.35,382.5,320.49,244.47
2018,8,14,17,0,602.0,96.0,4.5,18.1,333.0,264.59,195.49
2018,8,14,17,15,519.0,92.5,4.45,17.75,275.5,202.58,143.5
2018,8,14,17,30,436.0,89.0,4.4,17.4,218.0,147.23,98.88
2018,8,14,17,45,347.5,77.5,4.4,17.05,167.5,97.8,62.51
2018,8,14,18,0,259.0,66.0,4.4,16.7,117.0,59.39,39.04
2018,8,14,18,15,193.5,50.5,4.3,16.4,82.5,38.18,27.37
2018,8,14,18,30,128.0,35.0,4.2,16.1,48.0,27.22,16.31
2018,8,14,18,45,71.0,20.5,4.15,15.85,27.0,16.09,0.0
2018,8,14,19,0,14.0,6.0,4.1,15.6,6.0,5.12,0.0
2018,8,14,19,15,7.0,3.0,4.05,15.5,3.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,5,15,15.0,3.5,2.95,15.3,3.5,0.0,0.0
2018,8,15,5,30,30.0,7.0,3.0,15.6,7.0,5.97,0.0
2018,8,15,5,45,106.5,20.5,3.05,15.85,30.0,15.92,0.0
2018,8,15,6,0,183.0,34.0,3.1,16.1,53.0,26.16,15.87
2018,8,15,6,15,196.0,44.0,3.15,16.4,74.5,33.33,23.29
2018,8,15,6,30,209.0,54.0,3.2,16.7,96.0,51.31,32.34
2018,8,15,6,45,104.5,70.0,3.2,17.0,91.0,69.19,48.47
2018,8,15,7,0,0.0,86.0,3.2,17.3,86.0,70.58,54.14
2018,8,15,7,15,2.0,106.5,3.15,17.6,107.5,88.14,68.67
2018,8,15,7,30,4.0,127.0,3.1,17.9,129.0,106.16,83.36
2018,8,15,7,45,23.0,156.5,3.05,18.2,168.0,138.14,109.02
2018,8,15,8,0,42.0,186.0,3.0,18.5,207.0,176.38,139.63
2018,8,15,8,15,61.5,215.0,2.95,18.8,249.0,214.36,169.74
2018,8,15,8,30,81.0,244.0,2.9,19.1,291.0,254.81,201.48
2018,8,15,8,45,96.0,267.5,2.85,19.4,327.5,289.99,228.67
2018,8,15,9,0,111.0,291.0,2.8,19.7,364.0,335.47,263.41
2018,8,15,9,15,133.0,313.5,2.85,19.95,406.5,378.26,295.86
2018,8,15,9,30,155.0,336.0,2.9,20.2,449.0,422.83,329.24
2018,8,15,9,45,182.5,353.0,2.9,20.45,492.0,467.94,362.67
2018,8,15,10,0,210.0,370.0,2.9,20.7,535.0,514.63,396.79
2018,8,15,10,15,254.0,376.5,2.95,20.85,584.0,579.29,444.13
2018,8,15,10,30,298.0,383.0,3.0,21.0,633.0,633.37,483.21
2018,8,15,10,45,312.0,390.5,3.1,21.2,658.0,662.98,503.91
2018,8,15,11,0,326.0,398.0,3.2,21.4,683.0,691.85,524.11
2018,8,15,11,15,346.5,396.5,3.3,21.45,704.5,717.02,542.24
2018,8,15,11,30,367.0,395.0,3.4,21.5,726.0,741.11,559.58
2018,8,15,11,45,377.0,393.5,3.5,21.6,735.5,753.82,568.64
2018,8,15,12,0,387.0,392.0,3.6,21.7,745.0,764.74,576.56
2018,8,15,12,15,389.5,390.0,3.7,21.7,745.5,766.04,577.88
2018,8,15,12,30,392.0,388.0,3.8,21.7,746.0,765.31,577.89
2018,8,15,12,45,392.0,385.0,3.85,21.7,740.0,759.17,573.94
2018,8,15,13,0,392.0,382.0,3.9,21.7,734.0,751.06,568.66
2018,8,15,13,15,387.0,377.5,3.95,21.65,720.0,734.92,557.79
2018,8,15,13,30,382.0,373.0,4.0,21.6,706.0,717.11,545.74
2018,8,15,13,45,456.5,325.0,4.05,21.55,713.0,739.93,564.72
2018,8,15,14,0,531.0,277.0,4.1,21.5,720.0,743.81,570.15
2018,8,15,14,15,690.5,193.0,4.15,21.35,747.0,781.86,601.97
2018,8,15,14,30,850.0,109.0,4.2,21.2,774.0,789.12,609.39
2018,8,15,14,45,841.0,106.5,4.2,21.05,739.0,747.53,580.87
2018,8,15,15,0,832.0,104.0,4.2,20.9,704.0,703.76,550.14
2018,8,15,15,15,818.5,101.5,4.2,20.9,663.0,659.14,516.64
2018,8,15,15,30,805.0,99.0,4.2,20.9,622.0,608.28,477.81
2018,8,15,15,45,789.5,96.0,4.2,20.5,578.0,554.77,436.64
2018,8,15,16,0,774.0,93.0,4.2,20.1,534.0,500.73,393.74
2018,8,15,16,15,752.0,89.5,4.15,19.85,486.0,442.95,346.3
2018,8,15,16,30,730.0,86.0,4.1,19.6,438.0,385.95,298.06
2018,8,15,16,45,700.5,81.5,4.1,19.3,388.0,324.93,245.59
2018,8,15,17,0,671.0,77.0,4.1,19.0,338.0,267.49,195.02
2018,8,15,17,15,628.5,72.0,4.05,18.65,288.0,209.28,144.26
2018,8,15,17,30,586.0,67.0,4.0,18.3,238.0,155.58,98.84
2018,8,15,17,45,524.0,59.5,3.95,17.95,189.5,102.61,59.03
2018,8,15,18,0,462.0,52.0,3.9,17.6,141.0,57.25,33.02
2018,8,15,18,15,369.0,42.5,3.85,17.35,100.0,34.52,24.04
2018,8,15,18,30,276.0,33.0,3.8,17.1,59.0,27.42,16.02
2018,8,15,18,45,164.5,20.5,3.7,16.8,33.5,16.03,0.0
2018,8,15,19,0,53.0,8.0,3.6,16.5,8.0,6.83,0.0
2018,8,15,19,15,26.5,4.0,3.6,16.35,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,5,15,29.0,4.5,2.3,14.5,4.5,0.0,0.0
2018,8,16,5,30,58.0,9.0,2.4,14.9,9.0,7.68,0.0
2018,8,16,5,45,171.5,22.0,2.55,15.3,36.5,17.18,0.0
2018,8,16,6,0,285.0,35.0,2.7,15.7,64.0,29.01,18.07
2018,8,16,6,15,331.5,46.5,2.7,16.05,99.0,35.79,25.43
2018,8,16,6,30,378.0,58.0,2.7,16.4,134.0,62.64,37.32
2018,8,16,6,45,342.0,79.0,2.65,16.75,163.0,103.34,66.97
2018,8,16,7,0,306.0,100.0,2.6,17.1,192.0,139.74,98.6
2018,8,16,7,15,302.0,122.0,2.6,17.45,227.0,177.13,131.28
2018,8,16,7,30,298.0,144.0,2.6,17.8,262.0,215.95,165.19
2018,8,16,7,45,309.5,164.5,2.55,18.15,302.0,258.46,201.12
2018,8,16,8,0,321.0,185.0,2.5,18.5,342.0,302.09,237.16
2018,8,16,8,15,337.5,203.5,2.45,18.85,384.0,347.25,273.5
2018,8,16,8,30,354.0,222.0,2.4,19.2,426.0,393.7,309.93
2018,8,16,8,45,370.0,238.5,2.4,19.55,467.0,439.11,344.78
2018,8,16,9,0,386.0,255.0,2.4,19.9,508.0,485.3,379.39
2018,8,16,9,15,402.0,267.5,2.35,20.25,545.5,538.37,418.04
2018,8,16,9,30,418.0,280.0,2.3,20.6,583.0,582.47,449.32
2018,8,16,9,45,435.0,287.5,2.25,20.9,616.5,622.72,477.41
2018,8,16,10,0,452.0,295.0,2.2,21.2,650.0,662.67,504.74
2018,8,16,10,15,458.0,305.0,2.2,21.5,676.5,695.2,526.44
2018,8,16,10,30,464.0,315.0,2.2,21.8,703.0,726.27,546.85
2018,8,16,10,45,459.5,327.5,2.2,22.1,720.0,748.69,560.84
2018,8,16,11,0,455.0,340.0,2.2,22.4,737.0,768.85,573.2
2018,8,16,11,15,454.0,348.0,2.3,22.65,750.0,785.75,584.26
2018,8,16,11,30,453.0,356.0,2.4,22.9,763.0,800.39,593.79
2018,8,16,11,45,453.5,359.5,2.5,23.1,770.0,809.93,600.14
2018,8,16,12,0,454.0,363.0,2.6,23.3,777.0,817.1,604.96
2018,8,16,12,15,454.0,363.5,2.7,23.4,777.0,818.57,606.27
2018,8,16,12,30,454.0,364.0,2.8,23.5,777.0,817.61,606.03
2018,8,16,12,45,457.0,358.5,2.95,23.55,771.0,811.48,602.92
2018,8,16,13,0,460.0,353.0,3.1,23.6,765.0,802.93,598.18
2018,8,16,13,15,470.0,341.5,3.15,23.5,756.5,792.85,592.46
2018,8,16,13,30,480.0,330.0,3.2,23.4,748.0,780.16,584.93
2018,8,16,13,45,554.5,283.5,3.3,23.35,754.0,788.72,594.06
2018,8,16,14,0,629.0,237.0,3.4,23.3,760.0,795.59,601.68
2018,8,16,14,15,745.5,172.0,3.45,23.1,769.5,808.06,614.08
2018,8,16,14,30,862.0,107.0,3.5,22.9,779.0,797.98,608.62
2018,8,16,14,45,853.0,104.5,3.55,22.7,743.5,755.83,580.67
2018,8,16,15,0,844.0,102.0,3.6,22.5,708.0,711.47,550.51
2018,8,16,15,15,830.5,100.0,3.6,22.5,667.0,662.57,514.5
2018,8,16,15,30,817.0,98.0,3.6,22.5,626.0,615.67,478.99
2018,8,16,15,45,800.5,95.0,3.65,21.95,581.0,560.89,437.78
2018,8,16,16,0,784.0,92.0,3.7,21.4,536.0,505.65,394.79
2018,8,16,16,15,762.0,87.5,3.7,21.05,487.0,446.26,346.75
2018,8,16,16,30,740.0,83.0,3.7,20.7,438.0,387.66,297.77
2018,8,16,16,45,709.5,79.5,3.7,20.35,388.0,328.15,246.79
2018,8,16,17,0,679.0,76.0,3.7,20.0,338.0,269.22,195.32
2018,8,16,17,15,635.5,70.5,3.65,19.55,287.0,209.77,143.83
2018,8,16,17,30,592.0,65.0,3.6,19.1,236.0,154.99,97.73
2018,8,16,17,45,529.0,58.0,3.6,18.65,187.5,101.92,58.06
2018,8,16,18,0,466.0,51.0,3.6,18.2,139.0,56.6,32.31
2018,8,16,18,15,370.5,41.0,3.45,17.85,97.5,33.34,22.91
2018,8,16,18,30,275.0,31.0,3.3,17.5,56.0,25.73,14.2
2018,8,16,18,45,163.5,19.0,3.2,17.15,31.5,16.22,0.0
2018,8,16,19,0,52.0,7.0,3.1,16.8,7.0,5.97,0.0
2018,8,16,19,15,26.0,3.5,3.1,16.65,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,5,15,26.0,4.5,1.8,14.7,4.5,0.0,0.0
2018,8,17,5,30,52.0,9.0,1.9,15.1,9.0,7.68,0.0
2018,8,17,5,45,160.0,22.0,1.95,15.5,35.0,17.17,0.0
2018,8,17,6,0,268.0,35.0,2.0,15.9,61.0,27.19,16.38
2018,8,17,6,15,271.0,42.0,1.95,16.3,82.0,32.21,22.28
2018,8,17,6,30,274.0,49.0,1.9,16.7,103.0,51.58,30.49
2018,8,17,6,45,137.0,64.0,1.85,17.1,91.0,68.68,46.56
2018,8,17,7,0,0.0,79.0,1.8,17.5,79.0,65.03,49.42
2018,8,17,7,15,0.0,88.5,1.7,17.95,88.5,73.13,56.09
2018,8,17,7,30,0.0,98.0,1.6,18.4,98.0,81.21,62.58
2018,8,17,7,45,2.0,117.5,1.5,18.85,118.5,98.34,76.37
2018,8,17,8,0,4.0,137.0,1.4,19.3,139.0,115.87,90.26
2018,8,17,8,15,18.5,170.5,1.4,19.8,181.0,151.63,118.63
2018,8,17,8,30,33.0,204.0,1.4,20.3,223.0,194.71,152.37
2018,8,17,8,45,74.5,234.0,1.4,20.8,281.5,248.31,194.02
2018,8,17,9,0,116.0,264.0,1.4,21.3,340.0,315.4,245.18
2018,8,17,9,15,221.0,281.0,1.45,21.75,437.0,419.53,323.97
2018,8,17,9,30,326.0,298.0,1.5,22.2,534.0,523.57,400.24
2018,8,17,9,45,389.0,296.0,1.55,22.65,591.0,596.99,452.1
2018,8,17,10,0,452.0,294.0,1.6,23.1,648.0,663.45,498.35
2018,8,17,10,15,460.5,303.5,1.7,23.5,676.0,697.64,521.02
2018,8,17,10,30,469.0,313.0,1.8,23.9,704.0,730.49,542.79
2018,8,17,10,45,473.0,323.0,1.85,24.25,726.0,758.28,560.56
2018,8,17,11,0,477.0,333.0,1.9,24.6,748.0,784.15,576.93
2018,8,17,11,15,477.5,341.0,2.0,24.85,762.5,802.83,589.03
2018,8,17,11,30,478.0,349.0,2.1,25.1,777.0,819.21,599.63
2018,8,17,11,45,479.0,352.5,2.2,25.35,784.5,829.45,606.28
2018,8,17,12,0,480.0,356.0,2.3,25.6,792.0,837.23,611.38
2018,8,17,12,15,480.5,355.5,2.4,25.7,792.0,838.25,612.5
2018,8,17,12,30,481.0,355.0,2.5,25.8,792.0,836.73,612.03
2018,8,17,12,45,481.5,350.5,2.6,25.9,784.5,828.93,607.51
2018,8,17,13,0,482.0,346.0,2.7,26.0,777.0,818.65,601.37
2018,8,17,13,15,495.0,333.5,2.8,25.95,769.5,810.03,597.09
2018,8,17,13,30,508.0,321.0,2.9,25.9,762.0,798.59,590.86
2018,8,17,13,45,585.5,272.5,3.0,25.85,767.5,810.0,601.88
2018,8,17,14,0,663.0,224.0,3.1,25.8,773.0,814.1,607.69
2018,8,17,14,15,785.0,157.0,3.15,25.65,784.0,822.83,616.58
2018,8,17,14,30,907.0,90.0,3.2,25.5,795.0,818.04,614.84
2018,8,17,14,45,897.5,89.0,3.25,25.35,759.0,775.22,586.91
2018,8,17,15,0,888.0,88.0,3.3,25.2,723.0,730.09,557.22
2018,8,17,15,15,875.5,86.0,3.3,25.2,681.0,679.86,521.1
2018,8,17,15,30,863.0,84.0,3.3,25.2,639.0,628.08,482.71
2018,8,17,15,45,847.5,82.0,3.3,24.7,593.5,573.32,441.87
2018,8,17,16,0,832.0,80.0,3.3,24.2,548.0,517.86,399.07
2018,8,17,16,15,811.0,77.5,3.25,23.8,499.5,459.74,352.47
2018,8,17,16,30,790.0,75.0,3.2,23.4,451.0,400.72,303.63
2018,8,17,16,45,760.0,71.5,3.15,22.95,399.0,338.46,250.99
2018,8,17,17,0,730.0,68.0,3.1,22.5,347.0,278.47,199.03
2018,8,17,17,15,688.0,64.0,2.95,21.95,295.5,217.89,146.85
2018,8,17,17,30,646.0,60.0,2.8,21.4,244.0,159.46,98.03
2018,8,17,17,45,582.0,54.0,2.7,20.8,194.0,103.75,56.85
2018,8,17,18,0,518.0,48.0,2.6,20.2,144.0,55.84,30.37
2018,8,17,18,15,381.5,40.0,2.5,19.7,98.5,32.64,22.05
2018,8,17,18,30,245.0,32.0,2.4,19.2,53.0,24.89,12.87
2018,8,17,18,45,138.0,19.5,2.3,18.65,29.5,16.64,0.0
2018,8,17,19,0,31.0,7.0,2.2,18.1,6.0,0.0,0.0
2018,8,17,19,15,15.5,3.5,2.2,17.9,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,15,26.5,4.0,1.75,14.65,4.0,0.0,0.0
2018,8,18,5,30,53.0,8.0,1.8,15.1,8.0,6.83,0.0
2018,8,18,5,45,165.5,21.5,1.8,15.55,35.0,16.8,0.0
2018,8,18,6,0,278.0,35.0,1.8,16.0,62.0,29.2,17.75
2018,8,18,6,15,333.0,46.5,1.75,16.5,98.0,35.83,25.34
2018,8,18,6,30,388.0,58.0,1.7,17.0,134.0,66.86,39.87
2018,8,18,6,45,356.0,77.5,1.6,17.5,163.0,105.44,67.71
2018,8,18,7,0,324.0,97.0,1.5,18.0,192.0,142.2,99.4
2018,8,18,7,15,337.0,116.0,1.5,18.55,232.0,185.31,135.95
2018,8,18,7,30,350.0,135.0,1.5,19.1,272.0,229.91,173.81
2018,8,18,7,45,359.0,154.5,1.45,19.65,312.0,269.64,207.24
2018,8,18,8,0,368.0,174.0,1.4,20.2,352.0,314.25,243.56
2018,8,18,8,15,384.0,191.5,1.45,20.75,394.5,368.1,285.91
2018,8,18,8,30,400.0,209.0,1.5,21.3,437.0,416.87,323.25
2018,8,18,8,45,423.5,220.5,1.5,21.85,480.0,465.52,359.45
2018,8,18,9,0,447.0,232.0,1.5,22.4,523.0,515.45,395.61
2018,8,18,9,15,472.5,238.5,1.55,22.9,563.5,563.13,429.67
2018,8,18,9,30,498.0,245.0,1.6,23.4,604.0,611.56,463.52
2018,8,18,9,45,510.5,255.5,1.65,23.9,639.5,654.22,492.4
2018,8,18,10,0,523.0,266.0,1.7,24.4,675.0,696.04,520.17
2018,8,18,10,15,526.5,279.5,1.8,24.75,704.0,732.09,544.04
2018,8,18,10,30,530.0,293.0,1.9,25.1,733.0,766.31,566.4
2018,8,18,10,45,516.5,308.0,1.95,25.45,746.5,784.78,577.3
2018,8,18,11,0,503.0,323.0,2.0,25.8,760.0,800.33,586.31
2018,8,18,11,15,476.5,338.5,2.1,26.0,758.0,801.35,586.16
2018,8,18,11,30,450.0,354.0,2.2,26.2,756.0,799.17,584.0
2018,8,18,11,45,453.5,357.0,2.35,26.4,765.0,811.04,592.4
2018,8,18,12,0,457.0,360.0,2.5,26.6,774.0,820.58,599.14
2018,8,18,12,15,459.5,359.5,2.6,26.6,775.5,823.46,601.68
2018,8,18,12,30,462.0,359.0,2.7,26.6,777.0,823.89,602.69
2018,8,18,12,45,464.0,353.5,2.8,26.6,770.5,816.66,598.73
2018,8,18,13,0,466.0,348.0,2.9,26.6,764.0,807.0,593.19
2018,8,18,13,15,474.0,337.5,3.0,26.45,754.0,795.81,587.19
2018,8,18,13,30,482.0,327.0,3.1,26.3,744.0,782.06,579.41
2018,8,18,13,45,547.5,287.0,3.15,26.15,748.5,788.75,586.89
2018,8,18,14,0,613.0,247.0,3.2,26.0,753.0,793.88,593.0
2018,8,18,14,15,723.5,192.0,3.25,25.8,768.0,812.46,609.31
2018,8,18,14,30,834.0,137.0,3.3,25.6,783.0,815.34,613.46
2018,8,18,14,45,820.5,135.0,3.35,25.35,745.5,770.11,583.86
2018,8,18,15,0,807.0,133.0,3.4,25.1,708.0,723.08,551.43
2018,8,18,15,15,791.5,130.0,3.4,25.1,666.0,672.21,514.74
2018,8,18,15,30,776.0,127.0,3.4,25.1,624.0,620.27,476.39
2018,8,18,15,45,753.0,124.0,3.35,24.5,577.0,563.92,434.62
2018,8,18,16,0,730.0,121.0,3.3,23.9,530.0,506.84,391.0
2018,8,18,16,15,700.5,116.5,3.25,23.45,479.5,445.96,342.93
2018,8,18,16,30,671.0,112.0,3.2,23.0,429.0,386.83,294.77
2018,8,18,16,45,633.5,106.0,3.2,22.55,377.5,325.64,243.92
2018,8,18,17,0,596.0,100.0,3.2,22.1,326.0,267.87,194.86
2018,8,18,17,15,545.0,90.0,3.1,21.55,272.5,207.31,143.99
2018,8,18,17,30,494.0,80.0,3.0,21.0,219.0,152.62,99.19
2018,8,18,17,45,425.5,68.5,2.9,20.4,170.5,98.66,59.06
2018,8,18,18,0,357.0,57.0,2.8,19.8,122.0,55.99,33.7
2018,8,18,18,15,269.5,43.5,2.75,19.25,83.5,33.42,22.67
2018,8,18,18,30,182.0,30.0,2.7,18.7,45.0,23.23,10.95
2018,8,18,18,45,104.5,18.0,2.65,18.2,25.0,15.36,0.0
2018,8,18,19,0,27.0,6.0,2.6,17.7,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.6,17.45,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,5,15,12.0,2.5,2.25,14.2,2.5,0.0,0.0
2018,8,19,5,30,24.0,5.0,2.4,14.6,5.0,4.27,0.0
2018,8,19,5,45,32.0,11.5,2.5,15.0,13.5,9.31,0.0
2018,8,19,6,0,40.0,18.0,2.6,15.4,22.0,14.47,5.83
2018,8,19,6,15,20.0,29.0,2.55,15.8,31.0,24.38,15.47
2018,8,19,6,30,0.0,40.0,2.5,16.2,40.0,33.07,22.28
2018,8,19,6,45,0.0,50.5,2.45,16.6,50.5,41.8,29.87
2018,8,19,7,0,0.0,61.0,2.4,17.0,61.0,50.52,37.3
2018,8,19,7,15,0.0,67.0,2.35,17.4,67.0,55.54,41.46
2018,8,19,7,30,0.0,73.0,2.3,17.8,73.0,60.55,45.5
2018,8,19,7,45,0.0,83.5,2.3,18.15,83.5,69.32,52.61
2018,8,19,8,0,0.0,94.0,2.3,18.5,94.0,78.14,59.66
2018,8,19,8,15,0.0,113.0,2.3,18.9,113.0,94.18,72.54
2018,8,19,8,30,0.0,132.0,2.3,19.3,132.0,110.36,85.35
2018,8,19,8,45,1.5,152.0,2.3,19.7,153.0,128.42,99.54
2018,8,19,9,0,3.0,172.0,2.3,20.1,174.0,146.77,113.81
2018,8,19,9,15,9.0,202.0,2.35,20.45,208.5,177.19,137.62
2018,8,19,9,30,15.0,232.0,2.4,20.8,243.0,208.42,161.76
2018,8,19,9,45,41.0,274.0,2.4,21.2,305.5,276.86,214.8
2018,8,19,10,0,67.0,316.0,2.4,21.6,368.0,339.56,262.25
2018,8,19,10,15,125.5,337.5,2.45,21.85,440.0,425.9,327.58
2018,8,19,10,30,184.0,359.0,2.5,22.1,512.0,502.69,384.45
2018,8,19,10,45,266.0,360.5,2.55,22.4,588.0,598.55,454.4
2018,8,19,11,0,348.0,362.0,2.6,22.7,664.0,682.86,514.58
