Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,9,45,228.0,286.5,2.35,21.1,454.0,467.49,363.21
2018,8,29,10,0,306.0,285.0,2.4,21.4,516.0,540.96,417.98
2018,8,29,10,15,348.0,310.5,2.45,21.6,583.0,614.55,470.69
2018,8,29,10,30,390.0,336.0,2.5,21.8,650.0,689.56,523.3
2018,8,29,10,45,368.5,353.5,2.6,22.05,656.5,699.19,528.4
2018,8,29,11,0,347.0,371.0,2.7,22.3,663.0,706.23,532.14
2018,8,29,11,15,318.0,378.5,2.75,22.4,649.5,693.6,522.25
2018,8,29,11,30,289.0,386.0,2.8,22.5,636.0,678.47,510.74
2018,8,29,11,45,322.0,364.0,2.9,22.65,645.0,691.93,521.52
2018,8,29,12,0,355.0,342.0,3.0,22.8,654.0,704.03,531.2
2018,8,29,12,15,414.0,330.5,3.0,22.8,693.5,768.7,577.27
2018,8,29,12,30,473.0,319.0,3.0,22.8,733.0,813.51,609.1
2018,8,29,12,45,455.5,331.5,3.05,22.85,727.0,804.2,602.03
2018,8,29,13,0,438.0,344.0,3.1,22.9,721.0,792.66,593.88
2018,8,29,13,15,463.5,326.0,3.1,22.85,717.5,790.63,593.82
2018,8,29,13,30,489.0,308.0,3.1,22.8,714.0,785.39,591.49
2018,8,29,13,45,562.5,264.0,3.15,22.75,718.5,794.42,600.76
2018,8,29,14,0,636.0,220.0,3.2,22.7,723.0,803.01,609.39
2018,8,29,14,15,756.5,160.5,3.15,22.6,735.5,822.61,625.33
2018,8,29,14,30,877.0,101.0,3.1,22.5,748.0,818.78,623.55
2018,8,29,14,45,865.5,99.0,3.05,22.35,710.0,773.23,592.9
2018,8,29,15,0,854.0,97.0,3.0,22.2,672.0,725.63,560.75
2018,8,29,15,15,839.0,95.0,3.0,22.2,629.5,678.42,526.51
2018,8,29,15,30,824.0,93.0,3.0,22.2,587.0,624.72,486.47
2018,8,29,15,45,803.0,90.0,2.9,21.8,539.5,565.65,441.71
2018,8,29,16,0,782.0,87.0,2.8,21.4,492.0,506.65,395.61
2018,8,29,16,15,753.0,84.0,2.8,21.1,441.5,444.31,345.52
2018,8,29,16,30,724.0,81.0,2.8,20.8,391.0,383.61,295.06
2018,8,29,16,45,684.0,77.0,2.75,20.5,339.0,319.13,240.3
2018,8,29,17,0,644.0,73.0,2.7,20.2,287.0,259.09,188.1
2018,8,29,17,15,587.0,67.0,2.65,19.8,236.0,197.43,135.24
2018,8,29,17,30,530.0,61.0,2.6,19.4,185.0,142.32,89.44
2018,8,29,17,45,442.5,52.5,2.55,19.05,138.0,89.05,50.43
2018,8,29,18,0,355.0,44.0,2.5,18.7,91.0,47.03,26.49
2018,8,29,18,15,239.0,31.0,2.45,18.35,56.5,24.13,11.76
2018,8,29,18,30,123.0,18.0,2.4,18.0,22.0,15.36,0.0
2018,8,29,18,45,61.5,9.0,2.35,17.65,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.65,16.55,2.5,2.13,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,4.1,0.0
2018,8,30,6,15,0.0,11.0,1.65,17.05,11.0,9.04,1.94
2018,8,30,6,30,0.0,17.0,1.6,17.3,17.0,13.98,6.04
2018,8,30,6,45,0.0,23.5,1.6,17.6,23.5,19.35,10.73
2018,8,30,7,0,0.0,30.0,1.6,17.9,30.0,24.74,15.37
2018,8,30,7,15,0.0,36.5,1.5,18.05,36.5,30.13,19.96
2018,8,30,7,30,0.0,43.0,1.4,18.2,43.0,35.54,24.48
2018,8,30,7,45,0.0,45.0,1.35,18.35,45.0,37.21,25.8
2018,8,30,8,0,0.0,47.0,1.3,18.5,47.0,38.89,27.1
2018,8,30,8,15,12.0,78.5,1.25,18.7,85.0,73.53,55.82
2018,8,30,8,30,24.0,110.0,1.2,18.9,123.0,108.87,84.7
2018,8,30,8,45,18.0,113.0,1.15,19.1,123.0,109.36,84.71
2018,8,30,9,0,12.0,116.0,1.1,19.3,123.0,104.97,80.78
2018,8,30,9,15,7.5,136.0,1.1,19.6,140.5,119.6,92.16
2018,8,30,9,30,3.0,156.0,1.1,19.9,158.0,133.97,103.12
2018,8,30,9,45,4.0,162.0,1.15,20.15,165.0,140.18,107.74
2018,8,30,10,0,5.0,168.0,1.2,20.4,172.0,146.48,112.45
2018,8,30,10,15,6.0,173.0,1.3,20.65,178.0,151.97,116.54
2018,8,30,10,30,7.0,178.0,1.4,20.9,184.0,157.52,120.68
2018,8,30,10,45,10.5,217.5,1.5,21.1,226.5,196.03,150.57
2018,8,30,11,0,14.0,257.0,1.6,21.3,269.0,235.19,180.49
2018,8,30,11,15,12.5,246.5,1.75,21.45,257.0,224.59,172.06
2018,8,30,11,30,11.0,236.0,1.9,21.6,245.0,213.91,163.75
2018,8,30,11,45,30.5,286.5,2.0,21.75,313.0,294.3,225.71
2018,8,30,12,0,50.0,337.0,2.1,21.9,381.0,363.44,277.71
2018,8,30,12,15,86.0,379.5,2.2,22.0,454.5,441.5,336.1
2018,8,30,12,30,122.0,422.0,2.3,22.1,528.0,538.29,406.6
2018,8,30,12,45,137.0,419.5,2.45,22.2,537.5,548.93,414.58
2018,8,30,13,0,152.0,417.0,2.6,22.3,547.0,558.46,422.32
2018,8,30,13,15,140.5,404.0,2.7,22.25,522.5,531.02,402.91
2018,8,30,13,30,129.0,391.0,2.8,22.2,498.0,503.31,383.34
2018,8,30,13,45,185.0,351.0,2.9,22.2,499.5,509.4,390.59
2018,8,30,14,0,241.0,311.0,3.0,22.2,501.0,527.32,406.05
2018,8,30,14,15,491.5,231.0,3.1,22.1,598.0,664.67,512.56
2018,8,30,14,30,742.0,151.0,3.2,22.0,695.0,773.31,594.62
2018,8,30,14,45,781.5,130.0,3.35,21.9,677.0,747.95,577.88
2018,8,30,15,0,821.0,109.0,3.5,21.8,659.0,720.42,559.94
2018,8,30,15,15,805.0,106.0,3.5,21.8,616.0,667.46,520.98
2018,8,30,15,30,789.0,103.0,3.5,21.8,573.0,613.52,480.46
2018,8,30,15,45,766.0,100.5,3.7,21.35,526.0,555.36,436.83
2018,8,30,16,0,743.0,98.0,3.9,20.9,479.0,497.54,391.81
2018,8,30,16,15,711.5,94.0,3.95,20.55,428.5,434.8,341.01
2018,8,30,16,30,680.0,90.0,4.0,20.2,378.0,374.01,290.18
2018,8,30,16,45,636.5,85.0,4.1,19.85,326.5,310.48,236.04
2018,8,30,17,0,593.0,80.0,4.2,19.5,275.0,251.17,184.42
2018,8,30,17,15,533.5,73.0,4.2,19.05,225.0,191.04,132.81
2018,8,30,17,30,474.0,66.0,4.2,18.6,175.0,137.9,88.63
2018,8,30,17,45,386.0,56.0,4.25,18.2,129.5,86.82,51.02
2018,8,30,18,0,298.0,46.0,4.3,17.8,84.0,44.85,25.75
2018,8,30,18,15,194.0,31.0,4.25,17.5,51.5,24.04,10.64
2018,8,30,18,30,90.0,16.0,4.2,17.2,19.0,13.66,0.0
2018,8,30,18,45,45.0,8.0,4.1,16.9,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,5,45,0.0,3.5,3.45,15.4,3.5,2.99,0.0
2018,8,31,6,0,0.0,7.0,3.6,15.7,7.0,5.75,0.0
2018,8,31,6,15,0.0,14.0,3.55,16.05,14.0,11.51,4.0
2018,8,31,6,30,0.0,21.0,3.5,16.4,21.0,17.29,8.81
2018,8,31,6,45,0.0,30.5,3.45,16.7,30.5,25.16,15.65
2018,8,31,7,0,0.0,40.0,3.4,17.0,40.0,33.04,22.45
2018,8,31,7,15,0.0,51.0,3.3,17.4,51.0,42.19,30.2
2018,8,31,7,30,0.0,62.0,3.2,17.8,62.0,51.36,37.85
2018,8,31,7,45,0.0,84.5,3.05,18.15,84.5,70.23,53.49
2018,8,31,8,0,0.0,107.0,2.9,18.5,107.0,89.34,69.09
2018,8,31,8,15,21.0,146.0,2.75,19.0,157.5,138.21,108.86
2018,8,31,8,30,42.0,185.0,2.6,19.5,208.0,187.11,147.97
2018,8,31,8,45,86.5,228.0,2.5,20.0,280.0,257.13,203.39
2018,8,31,9,0,131.0,271.0,2.4,20.5,352.0,342.92,269.58
2018,8,31,9,15,195.5,287.0,2.3,21.0,417.5,411.84,321.82
2018,8,31,9,30,260.0,303.0,2.2,21.5,483.0,498.84,386.06
2018,8,31,9,45,335.0,300.5,2.1,22.0,544.5,568.79,436.59
2018,8,31,10,0,410.0,298.0,2.0,22.5,606.0,657.05,498.49
2018,8,31,10,15,459.0,292.0,2.05,22.9,649.0,710.47,535.23
2018,8,31,10,30,508.0,286.0,2.1,23.3,692.0,764.71,572.21
2018,8,31,10,45,492.5,300.5,2.1,23.75,703.0,779.93,580.17
2018,8,31,11,0,477.0,315.0,2.1,24.2,714.0,792.2,586.4
2018,8,31,11,15,457.5,329.0,2.3,24.35,717.0,797.26,589.89
2018,8,31,11,30,438.0,343.0,2.5,24.5,720.0,799.42,591.43
2018,8,31,11,45,438.5,346.0,2.7,24.7,726.0,807.87,597.74
2018,8,31,12,0,439.0,349.0,2.9,24.9,732.0,813.98,602.41
2018,8,31,12,15,454.5,342.5,3.15,24.9,738.0,823.34,610.57
2018,8,31,12,30,470.0,336.0,3.4,24.9,744.0,830.2,617.0
2018,8,31,12,45,476.5,329.5,3.65,24.9,739.5,825.61,615.46
2018,8,31,13,0,483.0,323.0,3.9,24.9,735.0,818.44,612.18
2018,8,31,13,15,497.5,310.0,4.15,24.75,727.0,809.93,608.58
2018,8,31,13,30,512.0,297.0,4.4,24.6,719.0,798.51,602.86
2018,8,31,13,45,587.5,252.0,4.65,24.5,722.5,812.05,616.5
2018,8,31,14,0,663.0,207.0,4.9,24.4,726.0,816.38,623.64
2018,8,31,14,15,777.0,148.0,5.1,24.1,732.5,824.66,633.05
2018,8,31,14,30,891.0,89.0,5.3,23.8,739.0,819.47,632.2
2018,8,31,14,45,881.5,87.5,5.45,23.55,702.5,775.22,602.84
2018,8,31,15,0,872.0,86.0,5.6,23.3,666.0,728.74,571.51
2018,8,31,15,15,858.0,83.5,5.6,23.3,623.0,676.16,532.76
2018,8,31,15,30,844.0,81.0,5.6,23.3,580.0,622.29,491.32
2018,8,31,15,45,827.0,78.0,5.7,22.55,533.5,565.15,447.82
2018,8,31,16,0,810.0,75.0,5.8,21.8,487.0,509.62,403.86
2018,8,31,16,15,785.5,72.0,5.75,21.35,437.5,447.82,352.73
2018,8,31,16,30,761.0,69.0,5.7,20.9,388.0,387.11,300.85
2018,8,31,16,45,724.5,65.0,5.65,20.45,336.0,322.66,244.74
2018,8,31,17,0,688.0,61.0,5.6,20.0,284.0,261.44,190.28
2018,8,31,17,15,566.0,58.5,5.45,19.45,220.0,184.86,126.57
2018,8,31,17,30,444.0,56.0,5.3,18.9,156.0,124.2,78.58
2018,8,31,17,45,399.5,47.0,5.15,18.4,119.0,80.07,44.87
2018,8,31,18,0,355.0,38.0,5.0,17.9,82.0,41.6,22.11
2018,8,31,18,15,245.0,27.5,4.9,17.5,51.0,23.04,8.47
2018,8,31,18,30,135.0,17.0,4.8,17.1,20.0,14.51,0.0
2018,8,31,18,45,67.5,8.5,4.7,16.75,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,1,5,45,75.0,11.5,2.45,15.35,16.0,9.82,0.0
2018,9,1,6,0,150.0,23.0,2.5,15.7,32.0,17.9,0.0
2018,9,1,6,15,257.5,36.5,2.4,16.05,70.0,30.98,20.15
2018,9,1,6,30,365.0,50.0,2.3,16.4,108.0,72.92,41.65
2018,9,1,6,45,309.5,68.0,2.15,16.75,130.0,105.42,69.15
2018,9,1,7,0,254.0,86.0,2.0,17.1,152.0,129.72,93.12
2018,9,1,7,15,222.0,112.5,1.85,17.55,179.5,162.86,123.55
2018,9,1,7,30,190.0,139.0,1.7,18.0,207.0,187.56,146.09
2018,9,1,7,45,211.0,160.0,1.6,18.45,246.5,233.54,183.88
2018,9,1,8,0,232.0,181.0,1.5,18.9,286.0,277.27,219.02
2018,9,1,8,15,248.5,201.0,1.5,19.35,325.0,319.99,252.68
2018,9,1,8,30,265.0,221.0,1.5,19.8,364.0,364.21,286.68
2018,9,1,8,45,284.5,239.5,1.45,20.25,405.0,410.13,321.04
2018,9,1,9,0,304.0,258.0,1.4,20.7,446.0,457.43,355.52
2018,9,1,9,15,342.5,268.0,1.55,21.05,493.0,511.12,395.24
2018,9,1,9,30,381.0,278.0,1.7,21.4,540.0,567.21,436.05
2018,9,1,9,45,404.5,284.5,1.85,21.75,575.5,623.17,475.68
2018,9,1,10,0,428.0,291.0,2.0,22.1,611.0,667.15,506.49
2018,9,1,10,15,461.5,290.0,2.15,22.3,647.5,712.49,538.62
2018,9,1,10,30,495.0,289.0,2.3,22.5,684.0,757.82,570.42
2018,9,1,10,45,503.0,296.0,2.45,22.75,706.5,787.02,590.16
2018,9,1,11,0,511.0,303.0,2.6,23.0,729.0,814.32,608.64
2018,9,1,11,15,477.0,322.0,2.8,23.1,725.0,810.91,605.79
2018,9,1,11,30,443.0,341.0,3.0,23.2,721.0,804.0,600.73
2018,9,1,11,45,445.5,342.5,3.15,23.35,727.0,812.97,607.26
2018,9,1,12,0,448.0,344.0,3.3,23.5,733.0,819.59,612.11
2018,9,1,12,15,454.0,341.0,3.45,23.5,734.5,822.91,615.29
2018,9,1,12,30,460.0,338.0,3.6,23.5,736.0,823.78,616.85
2018,9,1,12,45,464.5,331.5,3.7,23.55,730.0,817.26,613.08
2018,9,1,13,0,469.0,325.0,3.8,23.6,724.0,808.25,607.67
2018,9,1,13,15,476.5,315.0,3.95,23.5,713.0,796.2,600.86
2018,9,1,13,30,484.0,305.0,4.1,23.4,702.0,781.59,592.23
2018,9,1,13,45,542.0,270.0,4.2,23.35,702.5,785.48,597.71
2018,9,1,14,0,600.0,235.0,4.3,23.3,703.0,789.11,602.71
2018,9,1,14,15,692.0,191.0,4.35,23.1,709.5,802.53,615.47
2018,9,1,14,30,784.0,147.0,4.4,22.9,716.0,800.87,616.54
2018,9,1,14,45,774.0,142.0,4.45,22.7,679.0,755.68,585.9
2018,9,1,15,0,764.0,137.0,4.5,22.5,642.0,711.55,554.67
2018,9,1,15,15,745.5,133.0,4.5,22.5,599.0,657.58,514.76
2018,9,1,15,30,727.0,129.0,4.5,22.5,556.0,603.04,473.53
2018,9,1,15,45,707.0,123.0,4.55,21.9,510.0,545.41,430.08
2018,9,1,16,0,687.0,117.0,4.6,21.3,464.0,488.04,385.32
2018,9,1,16,15,659.0,110.5,4.6,20.85,414.5,427.05,335.92
2018,9,1,16,30,631.0,104.0,4.6,20.4,365.0,367.87,286.44
2018,9,1,16,45,591.5,96.0,4.55,19.95,314.5,305.45,233.22
2018,9,1,17,0,552.0,88.0,4.5,19.5,264.0,246.94,182.33
2018,9,1,17,15,493.5,78.5,4.45,19.0,214.0,187.12,131.13
2018,9,1,17,30,435.0,69.0,4.4,18.5,164.0,131.69,85.12
2018,9,1,17,45,351.5,56.0,4.35,17.95,119.5,81.25,47.74
2018,9,1,18,0,268.0,43.0,4.3,17.4,75.0,41.47,23.41
2018,9,1,18,15,170.5,28.5,4.25,17.05,45.0,22.12,5.92
2018,9,1,18,30,73.0,14.0,4.2,16.7,15.0,11.95,0.0
2018,9,1,18,45,36.5,7.0,4.2,16.4,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,5,45,54.5,11.0,1.8,14.6,14.0,9.39,0.0
2018,9,2,6,0,109.0,22.0,1.8,14.9,28.0,17.07,0.0
2018,9,2,6,15,204.5,38.0,1.7,15.35,64.5,32.22,18.46
2018,9,2,6,30,300.0,54.0,1.6,15.8,101.0,70.13,41.6
2018,9,2,6,45,303.5,70.0,1.55,16.2,133.0,107.29,71.06
2018,9,2,7,0,307.0,86.0,1.5,16.6,165.0,144.89,103.7
2018,9,2,7,15,298.0,107.0,1.45,17.05,197.5,179.48,134.96
2018,9,2,7,30,289.0,128.0,1.4,17.5,230.0,216.18,167.35
2018,9,2,7,45,305.0,147.0,1.35,17.95,270.0,259.66,203.76
2018,9,2,8,0,321.0,166.0,1.3,18.4,310.0,304.76,240.43
2018,9,2,8,15,321.5,188.5,1.3,18.85,346.5,346.67,273.64
2018,9,2,8,30,322.0,211.0,1.3,19.3,383.0,388.18,305.45
2018,9,2,8,45,339.5,228.0,1.35,19.8,423.5,434.4,340.18
2018,9,2,9,0,357.0,245.0,1.4,20.3,464.0,481.63,374.78
2018,9,2,9,15,370.0,260.5,1.4,20.8,501.0,524.92,405.44
2018,9,2,9,30,383.0,276.0,1.4,21.3,538.0,568.32,435.47
2018,9,2,9,45,388.5,289.5,1.45,21.8,567.5,603.63,459.35
2018,9,2,10,0,394.0,303.0,1.5,22.3,597.0,638.02,482.23
2018,9,2,10,15,433.0,300.0,1.55,22.65,634.5,699.07,524.12
2018,9,2,10,30,472.0,297.0,1.6,23.0,672.0,746.73,556.19
2018,9,2,10,45,491.0,299.5,1.6,23.35,699.0,781.16,578.11
2018,9,2,11,0,510.0,302.0,1.6,23.7,726.0,814.19,598.96
2018,9,2,11,15,470.0,324.5,1.7,23.95,720.5,808.32,593.62
2018,9,2,11,30,430.0,347.0,1.8,24.2,715.0,798.74,586.18
2018,9,2,11,45,430.0,348.5,1.95,24.4,718.5,805.1,591.17
2018,9,2,12,0,430.0,350.0,2.1,24.6,722.0,809.14,594.46
2018,9,2,12,15,430.5,349.0,2.25,24.65,721.0,808.9,595.32
2018,9,2,12,30,431.0,348.0,2.4,24.7,720.0,806.32,594.65
2018,9,2,12,45,434.5,342.0,2.55,24.75,713.5,799.5,591.3
2018,9,2,13,0,438.0,336.0,2.7,24.8,707.0,790.32,586.35
2018,9,2,13,15,444.5,325.5,2.85,24.7,695.5,777.29,579.24
2018,9,2,13,30,451.0,315.0,3.0,24.6,684.0,761.85,570.4
2018,9,2,13,45,519.0,276.0,3.15,24.5,688.0,771.78,580.78
2018,9,2,14,0,587.0,237.0,3.3,24.4,692.0,780.64,590.04
2018,9,2,14,15,679.0,192.0,3.45,24.15,698.0,793.59,602.94
2018,9,2,14,30,771.0,147.0,3.6,23.9,704.0,791.27,604.3
2018,9,2,14,45,758.0,143.5,3.7,23.65,667.0,749.31,576.34
2018,9,2,15,0,745.0,140.0,3.8,23.4,630.0,701.62,543.12
2018,9,2,15,15,726.0,136.0,3.8,23.4,587.0,648.04,503.91
2018,9,2,15,30,707.0,132.0,3.8,23.4,544.0,594.0,463.44
2018,9,2,15,45,684.0,126.5,3.9,22.7,497.5,536.03,420.33
2018,9,2,16,0,661.0,121.0,4.0,22.0,451.0,478.69,376.15
2018,9,2,16,15,619.5,115.5,3.95,21.5,399.0,413.68,324.1
2018,9,2,16,30,578.0,110.0,3.9,21.0,347.0,352.08,273.35
2018,9,2,16,45,526.5,101.5,3.85,20.45,294.5,288.08,219.8
2018,9,2,17,0,475.0,93.0,3.8,19.9,242.0,226.06,167.15
2018,9,2,17,15,411.5,81.0,3.75,19.3,193.0,168.18,118.43
2018,9,2,17,30,348.0,69.0,3.7,18.7,144.0,118.06,77.5
2018,9,2,17,45,274.0,55.0,3.65,18.1,104.0,73.28,44.15
2018,9,2,18,0,200.0,41.0,3.6,17.5,64.0,38.03,21.61
2018,9,2,18,15,117.5,25.0,3.5,17.15,37.0,19.36,1.92
2018,9,2,18,30,35.0,9.0,3.4,16.8,10.0,7.68,0.0
2018,9,2,18,45,17.5,4.5,3.35,16.45,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,45,47.5,9.0,1.9,14.35,11.5,7.68,0.0
2018,9,3,6,0,95.0,18.0,2.0,14.7,23.0,13.98,0.0
2018,9,3,6,15,121.0,26.0,2.0,15.1,40.0,22.31,10.92
2018,9,3,6,30,147.0,34.0,2.0,15.5,57.0,41.97,23.86
2018,9,3,6,45,73.5,45.5,2.0,15.85,57.0,50.38,33.74
2018,9,3,7,0,0.0,57.0,2.0,16.2,57.0,47.21,34.54
2018,9,3,7,15,0.0,74.0,1.95,16.6,74.0,61.45,46.61
2018,9,3,7,30,0.0,91.0,1.9,17.0,91.0,75.83,58.58
2018,9,3,7,45,2.5,117.0,1.9,17.45,118.0,99.1,77.68
2018,9,3,8,0,5.0,143.0,1.9,17.9,145.0,122.95,96.95
2018,9,3,8,15,14.0,169.0,1.85,18.3,176.0,150.71,119.13
2018,9,3,8,30,23.0,195.0,1.8,18.7,207.0,179.69,142.02
2018,9,3,8,45,40.0,225.0,1.8,19.1,248.5,227.15,179.36
2018,9,3,9,0,57.0,255.0,1.8,19.5,290.0,269.61,212.11
2018,9,3,9,15,107.0,279.5,1.8,19.9,350.5,332.28,260.63
2018,9,3,9,30,157.0,304.0,1.8,20.3,411.0,412.39,321.1
2018,9,3,9,45,251.5,311.5,1.85,20.65,493.5,517.3,399.46
2018,9,3,10,0,346.0,319.0,1.9,21.0,576.0,615.4,470.64
2018,9,3,10,15,386.5,317.5,1.95,21.3,615.0,662.64,503.54
2018,9,3,10,30,427.0,316.0,2.0,21.6,654.0,726.27,547.42
2018,9,3,10,45,440.0,319.5,2.05,21.9,676.0,755.12,566.27
2018,9,3,11,0,453.0,323.0,2.1,22.2,698.0,782.47,584.27
2018,9,3,11,15,418.0,345.0,2.15,22.4,695.5,779.67,580.6
2018,9,3,11,30,383.0,367.0,2.2,22.6,693.0,758.02,564.7
2018,9,3,11,45,399.5,361.0,2.3,22.8,703.5,788.58,585.96
2018,9,3,12,0,416.0,355.0,2.4,23.0,714.0,801.6,595.15
2018,9,3,12,15,421.0,352.0,2.45,23.05,714.5,803.84,596.96
2018,9,3,12,30,426.0,349.0,2.5,23.1,715.0,803.76,597.34
2018,9,3,12,45,434.5,341.0,2.6,23.15,710.5,799.88,595.73
2018,9,3,13,0,443.0,333.0,2.7,23.2,706.0,793.54,592.5
2018,9,3,13,15,448.5,322.5,2.8,23.1,693.5,779.41,584.28
2018,9,3,13,30,454.0,312.0,2.9,23.0,681.0,762.9,574.4
2018,9,3,13,45,512.5,276.5,3.0,22.9,681.5,767.51,580.68
2018,9,3,14,0,571.0,241.0,3.1,22.8,682.0,766.39,582.74
2018,9,3,14,15,667.5,193.5,3.25,22.55,688.0,786.37,600.74
2018,9,3,14,30,764.0,146.0,3.4,22.3,694.0,785.49,603.23
2018,9,3,14,45,750.5,142.5,3.5,22.0,657.0,743.33,575.1
2018,9,3,15,0,737.0,139.0,3.6,21.7,620.0,695.51,541.73
2018,9,3,15,15,718.0,135.0,3.6,21.7,577.5,642.21,502.51
2018,9,3,15,30,699.0,131.0,3.6,21.7,535.0,588.49,462.05
2018,9,3,15,45,656.5,130.0,3.65,20.95,484.0,524.02,413.6
2018,9,3,16,0,614.0,129.0,3.7,20.2,433.0,462.12,365.63
2018,9,3,16,15,484.5,118.5,3.65,19.75,342.5,348.71,275.93
2018,9,3,16,30,355.0,108.0,3.6,19.3,252.0,255.05,200.46
2018,9,3,16,45,233.5,92.0,3.5,18.9,181.5,167.99,129.71
2018,9,3,17,0,112.0,76.0,3.4,18.5,111.0,99.81,74.97
2018,9,3,17,15,190.0,74.0,3.3,18.05,119.5,109.66,79.19
2018,9,3,17,30,268.0,72.0,3.2,17.6,128.0,108.2,73.12
2018,9,3,17,45,225.0,55.5,3.05,17.15,93.5,69.24,42.85
2018,9,3,18,0,182.0,39.0,2.9,16.7,59.0,35.94,20.12
2018,9,3,18,15,106.0,23.5,2.8,16.45,33.5,18.21,0.0
2018,9,3,18,30,30.0,8.0,2.7,16.2,8.0,6.83,0.0
2018,9,3,18,45,15.0,4.0,2.55,16.0,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,66.5,10.5,2.4,14.85,14.0,8.96,0.0
2018,9,4,6,0,133.0,21.0,2.5,15.2,28.0,16.36,0.0
2018,9,4,6,15,242.5,35.0,2.55,15.6,65.0,31.96,16.82
2018,9,4,6,30,352.0,49.0,2.6,16.0,102.0,74.32,42.62
2018,9,4,6,45,249.5,45.5,2.65,16.4,90.5,79.89,50.57
2018,9,4,7,0,147.0,42.0,2.7,16.8,79.0,72.86,50.25
2018,9,4,7,15,73.5,55.0,2.6,17.2,73.5,69.62,51.14
2018,9,4,7,30,0.0,68.0,2.5,17.6,68.0,56.37,42.1
2018,9,4,7,45,1.5,97.5,2.4,18.0,98.0,81.99,63.35
2018,9,4,8,0,3.0,127.0,2.3,18.4,128.0,108.18,84.7
2018,9,4,8,15,4.0,147.0,2.25,18.85,149.0,126.28,99.07
2018,9,4,8,30,5.0,167.0,2.2,19.3,170.0,144.64,113.46
2018,9,4,8,45,10.5,188.5,2.15,19.7,195.0,167.4,131.27
2018,9,4,9,0,16.0,210.0,2.1,20.1,220.0,190.85,149.43
2018,9,4,9,15,27.0,239.5,2.1,20.5,257.5,236.6,184.98
2018,9,4,9,30,38.0,269.0,2.1,20.9,295.0,275.07,214.24
2018,9,4,9,45,67.5,298.0,2.1,21.3,347.0,329.12,255.5
2018,9,4,10,0,97.0,327.0,2.1,21.7,399.0,385.59,297.75
2018,9,4,10,15,226.0,325.0,2.1,22.0,501.0,531.58,407.51
2018,9,4,10,30,355.0,323.0,2.1,22.3,603.0,654.46,496.41
2018,9,4,10,45,427.5,313.0,2.1,22.65,659.5,738.91,554.51
2018,9,4,11,0,500.0,303.0,2.1,23.0,716.0,809.22,602.16
2018,9,4,11,15,456.5,327.0,2.15,23.2,708.5,801.07,594.31
2018,9,4,11,30,413.0,351.0,2.2,23.4,701.0,789.13,584.63
2018,9,4,11,45,411.5,354.0,2.25,23.6,705.0,795.23,588.52
2018,9,4,12,0,410.0,357.0,2.3,23.8,709.0,799.05,590.78
2018,9,4,12,15,420.0,351.0,2.4,23.85,711.0,803.32,594.55
2018,9,4,12,30,430.0,345.0,2.5,23.9,713.0,805.22,596.77
2018,9,4,12,45,435.5,338.0,2.6,24.0,707.0,799.28,593.56
2018,9,4,13,0,441.0,331.0,2.7,24.1,701.0,790.93,588.79
2018,9,4,13,15,452.0,319.0,2.85,24.0,691.5,780.55,583.59
2018,9,4,13,30,463.0,307.0,3.0,23.9,682.0,767.55,576.54
2018,9,4,13,45,531.0,266.5,3.1,23.8,684.0,775.43,585.31
2018,9,4,14,0,599.0,226.0,3.2,23.7,686.0,782.9,593.44
2018,9,4,14,15,722.0,168.0,3.35,23.5,699.5,807.65,614.83
2018,9,4,14,30,845.0,110.0,3.5,23.3,713.0,814.92,622.08
2018,9,4,14,45,831.0,108.5,3.6,23.05,675.0,767.74,591.0
2018,9,4,15,0,817.0,107.0,3.7,22.8,637.0,718.82,558.21
2018,9,4,15,15,799.5,104.0,3.7,22.8,593.5,664.52,518.41
2018,9,4,15,30,782.0,101.0,3.7,22.8,550.0,609.42,477.02
2018,9,4,15,45,757.5,98.0,3.8,22.1,502.5,549.8,432.45
2018,9,4,16,0,733.0,95.0,3.9,21.4,455.0,491.02,386.86
2018,9,4,16,15,663.0,97.5,3.85,20.9,396.5,416.97,327.42
2018,9,4,16,30,593.0,100.0,3.8,20.4,338.0,349.13,271.61
2018,9,4,16,45,555.0,91.0,3.75,19.9,289.0,288.46,220.06
2018,9,4,17,0,517.0,82.0,3.7,19.4,240.0,231.64,170.72
2018,9,4,17,15,445.5,72.5,3.6,18.8,190.0,171.15,119.67
2018,9,4,17,30,374.0,63.0,3.5,18.2,140.0,116.91,75.41
2018,9,4,17,45,307.0,50.0,3.4,17.65,101.0,72.04,41.77
2018,9,4,18,0,240.0,37.0,3.3,17.1,62.0,35.74,18.82
2018,9,4,18,15,144.5,23.0,3.2,16.8,35.5,17.91,0.0
2018,9,4,18,30,49.0,9.0,3.1,16.5,9.0,7.68,0.0
2018,9,4,18,45,24.5,4.5,3.0,16.2,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,5,45,57.5,10.5,2.25,14.2,13.5,8.96,0.0
2018,9,5,6,0,115.0,21.0,2.3,14.5,27.0,16.34,0.0
2018,9,5,6,15,221.5,35.5,2.3,14.85,63.0,32.73,17.13
2018,9,5,6,30,328.0,50.0,2.3,15.2,99.0,72.15,41.66
2018,9,5,6,45,234.0,48.5,2.35,15.6,90.5,81.12,52.42
2018,9,5,7,0,140.0,47.0,2.4,16.0,82.0,73.7,51.42
2018,9,5,7,15,70.0,53.0,2.35,16.35,70.5,67.12,49.34
2018,9,5,7,30,0.0,59.0,2.3,16.7,59.0,48.85,35.91
2018,9,5,7,45,0.0,74.5,2.3,17.1,74.5,61.8,46.68
2018,9,5,8,0,0.0,90.0,2.3,17.5,90.0,74.93,57.42
2018,9,5,8,15,0.0,105.5,2.35,17.9,105.5,88.17,68.1
2018,9,5,8,30,0.0,121.0,2.4,18.3,121.0,101.51,78.72
2018,9,5,8,45,2.0,140.5,2.5,18.65,141.5,119.7,93.24
2018,9,5,9,0,4.0,160.0,2.6,19.0,162.0,138.25,107.89
2018,9,5,9,15,6.5,179.5,2.65,19.3,183.5,157.49,122.97
2018,9,5,9,30,9.0,199.0,2.7,19.6,205.0,177.08,138.21
2018,9,5,9,45,15.0,221.0,2.8,19.9,231.5,202.08,157.71
2018,9,5,10,0,21.0,243.0,2.9,20.2,258.0,227.68,177.49
2018,9,5,10,15,29.5,263.0,3.0,20.4,285.5,267.45,208.27
2018,9,5,10,30,38.0,283.0,3.1,20.6,313.0,295.96,230.04
2018,9,5,10,45,48.0,299.0,3.2,20.85,338.0,322.39,250.12
2018,9,5,11,0,58.0,315.0,3.3,21.1,363.0,349.18,270.35
2018,9,5,11,15,46.0,309.5,3.4,21.15,348.0,333.35,257.68
2018,9,5,11,30,34.0,304.0,3.5,21.2,333.0,316.92,244.67
2018,9,5,11,45,40.0,315.0,3.55,21.3,349.0,334.3,258.0
2018,9,5,12,0,46.0,326.0,3.6,21.4,365.0,351.56,271.11
2018,9,5,12,15,47.0,327.5,3.7,21.35,367.5,354.08,273.13
2018,9,5,12,30,48.0,329.0,3.8,21.3,370.0,356.3,275.01
2018,9,5,12,45,46.0,326.0,3.9,21.25,365.0,350.76,270.96
2018,9,5,13,0,44.0,323.0,4.0,21.2,360.0,345.0,266.79
2018,9,5,13,15,177.5,282.0,4.05,21.05,426.0,464.54,362.37
2018,9,5,13,30,311.0,241.0,4.1,20.9,492.0,560.79,438.18
2018,9,5,13,45,325.5,235.5,4.2,20.75,491.0,558.76,437.37
2018,9,5,14,0,340.0,230.0,4.3,20.6,490.0,554.49,435.33
2018,9,5,14,15,531.5,190.5,4.3,20.35,577.0,670.38,525.98
2018,9,5,14,30,723.0,151.0,4.3,20.1,664.0,763.49,597.26
2018,9,5,14,45,612.5,175.0,4.35,19.85,593.5,671.74,528.81
2018,9,5,15,0,502.0,199.0,4.4,19.6,523.0,579.5,459.42
2018,9,5,15,15,541.5,175.0,4.4,19.6,502.5,556.61,443.18
2018,9,5,15,30,581.0,151.0,4.4,19.6,482.0,534.78,426.6
2018,9,5,15,45,582.5,137.0,4.4,18.9,444.5,488.87,391.45
2018,9,5,16,0,584.0,123.0,4.4,18.2,407.0,441.34,353.82
2018,9,5,16,15,565.0,113.5,4.4,17.8,363.5,387.11,309.07
2018,9,5,16,30,546.0,104.0,4.4,17.4,320.0,333.95,263.82
2018,9,5,16,45,520.0,93.5,4.35,17.05,275.5,278.77,215.72
2018,9,5,17,0,494.0,83.0,4.3,16.7,231.0,226.06,168.8
2018,9,5,17,15,439.0,72.0,4.2,16.3,184.5,169.25,119.55
2018,9,5,17,30,384.0,61.0,4.1,15.9,138.0,116.69,75.42
2018,9,5,17,45,282.0,48.5,4.05,15.5,96.0,68.5,40.12
2018,9,5,18,0,180.0,36.0,4.0,15.1,54.0,33.41,17.74
2018,9,5,18,15,102.0,21.5,3.9,14.9,30.5,16.71,0.0
2018,9,5,18,30,24.0,7.0,3.8,14.7,7.0,5.97,0.0
2018,9,5,18,45,12.0,3.5,3.7,14.55,3.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,6,5,45,42.5,6.5,2.25,13.15,8.5,5.55,0.0
2018,9,6,6,0,85.0,13.0,2.3,13.4,17.0,10.13,0.0
2018,9,6,6,15,189.5,25.0,2.25,13.75,48.5,24.46,10.71
2018,9,6,6,30,294.0,37.0,2.2,14.1,80.0,60.76,33.53
2018,9,6,6,45,212.5,35.5,2.2,14.45,73.0,66.77,41.54
2018,9,6,7,0,131.0,34.0,2.2,14.8,66.0,62.82,42.85
2018,9,6,7,15,65.5,40.0,2.2,15.2,56.0,56.43,40.68
2018,9,6,7,30,0.0,46.0,2.2,15.6,46.0,38.03,26.88
2018,9,6,7,45,1.0,60.0,2.2,16.0,60.5,50.1,37.01
2018,9,6,8,0,2.0,74.0,2.2,16.4,75.0,62.32,47.12
2018,9,6,8,15,5.5,98.0,2.25,16.85,101.0,84.6,65.5
2018,9,6,8,30,9.0,122.0,2.3,17.3,127.0,107.6,84.21
2018,9,6,8,45,6.5,130.5,2.4,17.75,134.0,113.85,88.88
2018,9,6,9,0,4.0,139.0,2.5,18.2,141.0,119.86,93.32
2018,9,6,9,15,2.0,145.5,2.6,18.6,146.5,124.27,96.45
2018,9,6,9,30,0.0,152.0,2.7,19.0,152.0,128.53,99.44
2018,9,6,9,45,1.5,164.5,2.85,19.35,165.5,140.77,108.96
2018,9,6,10,0,3.0,177.0,3.0,19.7,179.0,153.19,118.57
2018,9,6,10,15,6.0,197.0,3.1,20.0,201.5,173.79,134.67
2018,9,6,10,30,9.0,217.0,3.2,20.3,224.0,194.7,150.9
2018,9,6,10,45,12.0,241.5,3.25,20.6,251.0,220.0,170.4
2018,9,6,11,0,15.0,266.0,3.3,20.9,278.0,245.61,189.97
2018,9,6,11,15,25.5,297.0,3.3,21.15,318.0,301.49,232.89
2018,9,6,11,30,36.0,328.0,3.3,21.4,358.0,343.4,264.54
2018,9,6,11,45,65.5,352.0,3.3,21.6,407.5,397.46,305.81
2018,9,6,12,0,95.0,376.0,3.3,21.8,457.0,451.78,346.64
2018,9,6,12,15,151.5,382.5,3.3,21.95,511.5,534.46,408.6
2018,9,6,12,30,208.0,389.0,3.3,22.1,566.0,596.41,454.5
2018,9,6,12,45,278.5,371.5,3.3,22.3,605.0,664.5,504.57
2018,9,6,13,0,349.0,354.0,3.3,22.5,644.0,710.39,538.47
2018,9,6,13,15,399.0,331.5,3.3,22.5,656.5,744.51,563.65
2018,9,6,13,30,449.0,309.0,3.3,22.5,669.0,758.69,575.16
2018,9,6,13,45,518.5,268.5,3.35,22.55,672.0,768.21,584.4
2018,9,6,14,0,588.0,228.0,3.4,22.6,675.0,777.06,593.0
2018,9,6,14,15,741.0,158.5,3.4,22.55,697.5,815.71,623.35
2018,9,6,14,30,894.0,89.0,3.4,22.5,720.0,826.54,631.93
2018,9,6,14,45,883.0,87.5,3.4,22.4,682.0,780.38,600.82
2018,9,6,15,0,872.0,86.0,3.4,22.3,644.0,732.11,568.21
2018,9,6,15,15,856.0,84.0,3.4,22.3,600.5,678.08,529.54
2018,9,6,15,30,840.0,82.0,3.4,22.3,557.0,622.97,488.14
2018,9,6,15,45,819.5,79.0,3.4,21.9,509.0,566.46,445.11
2018,9,6,16,0,799.0,76.0,3.4,21.5,461.0,506.25,397.81
2018,9,6,16,15,770.5,73.0,3.4,21.15,410.5,442.68,346.19
2018,9,6,16,30,742.0,70.0,3.4,20.8,360.0,380.72,294.06
2018,9,6,16,45,701.0,65.0,3.45,20.45,307.5,314.43,237.19
2018,9,6,17,0,660.0,60.0,3.5,20.1,255.0,252.03,182.36
2018,9,6,17,15,568.0,57.0,3.4,19.5,201.0,183.61,124.63
2018,9,6,17,30,476.0,54.0,3.3,18.9,147.0,127.01,78.87
2018,9,6,17,45,376.5,42.5,3.25,18.3,102.0,73.57,40.04
2018,9,6,18,0,277.0,31.0,3.2,17.7,57.0,33.06,15.5
2018,9,6,18,15,173.0,20.0,3.2,17.3,33.0,16.91,0.0
2018,9,6,18,30,69.0,9.0,3.2,16.9,9.0,7.68,0.0
2018,9,6,18,45,34.5,4.5,3.15,16.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,7,5,45,89.0,10.0,2.1,13.9,14.0,8.54,0.0
2018,9,7,6,0,178.0,20.0,2.1,14.2,28.0,17.07,0.0
2018,9,7,6,15,310.5,31.0,2.05,14.7,66.5,34.29,15.88
2018,9,7,6,30,443.0,42.0,2.0,15.2,105.0,79.61,42.86
2018,9,7,6,45,311.5,45.5,2.0,15.65,99.0,94.38,60.02
2018,9,7,7,0,180.0,49.0,2.0,16.1,93.0,88.63,62.43
2018,9,7,7,15,98.0,77.5,1.95,16.65,102.0,97.64,74.11
2018,9,7,7,30,16.0,106.0,1.9,17.2,111.0,94.5,73.83
2018,9,7,7,45,69.5,139.0,1.85,17.7,168.0,150.41,119.38
2018,9,7,8,0,123.0,172.0,1.8,18.2,225.0,217.27,173.33
2018,9,7,8,15,181.5,195.0,1.8,18.75,284.0,277.87,221.47
2018,9,7,8,30,240.0,218.0,1.8,19.3,343.0,354.39,281.07
2018,9,7,8,45,278.0,232.5,1.8,19.85,390.0,407.18,321.05
2018,9,7,9,0,316.0,247.0,1.8,20.4,437.0,463.16,362.67
2018,9,7,9,15,360.0,254.0,1.8,20.9,484.5,518.84,403.38
2018,9,7,9,30,404.0,261.0,1.8,21.4,532.0,590.8,454.67
2018,9,7,9,45,436.0,264.0,1.8,21.9,570.5,639.1,487.89
2018,9,7,10,0,468.0,267.0,1.8,22.4,609.0,688.07,521.06
2018,9,7,10,15,482.5,272.5,1.9,22.75,637.5,724.35,545.54
2018,9,7,10,30,497.0,278.0,2.0,23.1,666.0,759.48,569.08
2018,9,7,10,45,482.0,294.5,2.05,23.45,679.0,776.57,579.0
2018,9,7,11,0,467.0,311.0,2.1,23.8,692.0,790.74,587.06
2018,9,7,11,15,433.0,331.5,2.25,24.05,689.5,787.5,583.89
2018,9,7,11,30,399.0,352.0,2.4,24.3,687.0,764.22,567.55
2018,9,7,11,45,431.0,341.5,2.5,24.5,705.5,806.91,597.29
2018,9,7,12,0,463.0,331.0,2.6,24.7,724.0,830.85,614.06
2018,9,7,12,15,485.5,322.0,2.8,24.8,733.0,844.36,624.68
2018,9,7,12,30,508.0,313.0,3.0,24.9,742.0,855.18,633.6
2018,9,7,12,45,514.0,305.5,3.15,25.0,735.5,848.33,630.0
2018,9,7,13,0,520.0,298.0,3.3,25.1,729.0,838.78,624.7
2018,9,7,13,15,540.5,282.5,3.5,25.05,722.0,832.33,622.58
2018,9,7,13,30,561.0,267.0,3.7,25.0,715.0,822.56,618.08
2018,9,7,13,45,632.5,225.5,3.85,24.9,715.5,835.66,630.53
2018,9,7,14,0,704.0,184.0,4.0,24.8,716.0,836.84,634.22
2018,9,7,14,15,805.5,135.5,4.15,24.65,719.5,842.67,640.34
2018,9,7,14,30,907.0,87.0,4.3,24.5,723.0,835.59,637.53
2018,9,7,14,45,895.5,85.0,4.4,24.35,684.0,787.88,605.88
2018,9,7,15,0,884.0,83.0,4.5,24.2,645.0,738.08,572.59
2018,9,7,15,15,868.5,81.0,4.5,24.2,601.0,683.75,533.67
2018,9,7,15,30,853.0,79.0,4.5,24.2,557.0,628.26,491.79
2018,9,7,15,45,833.0,76.0,4.55,23.7,509.0,571.26,448.55
2018,9,7,16,0,813.0,73.0,4.6,23.2,461.0,510.52,400.92
2018,9,7,16,15,785.0,70.0,4.55,22.75,410.0,446.36,348.62
2018,9,7,16,30,757.0,67.0,4.5,22.3,359.0,383.74,295.79
2018,9,7,16,45,717.5,62.0,4.45,21.85,306.5,317.05,238.37
2018,9,7,17,0,678.0,57.0,4.4,21.4,254.0,254.06,182.87
2018,9,7,17,15,616.0,52.0,4.3,20.75,203.0,189.2,126.83
2018,9,7,17,30,554.0,47.0,4.2,20.1,152.0,132.46,79.54
2018,9,7,17,45,452.5,39.0,4.05,19.45,107.0,77.04,39.65
2018,9,7,18,0,351.0,31.0,3.9,18.8,62.0,34.72,15.11
2018,9,7,18,15,211.5,20.0,3.8,18.4,35.0,17.07,0.0
2018,9,7,18,30,72.0,9.0,3.7,18.0,8.0,0.0,0.0
2018,9,7,18,45,36.0,4.5,3.65,17.6,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,5,45,99.5,10.0,3.7,14.7,14.0,0.0,0.0
2018,9,8,6,0,199.0,20.0,3.8,15.0,28.0,17.07,0.0
2018,9,8,6,15,336.5,29.0,3.8,15.4,66.0,34.2,14.59
2018,9,8,6,30,474.0,38.0,3.8,15.8,104.0,80.2,41.77
2018,9,8,6,45,407.0,55.0,3.85,16.2,129.0,119.16,76.32
2018,9,8,7,0,340.0,72.0,3.9,16.6,154.0,146.35,104.38
2018,9,8,7,15,291.5,99.0,3.85,17.1,181.0,176.75,134.2
2018,9,8,7,30,243.0,126.0,3.8,17.6,208.0,205.0,160.87
2018,9,8,7,45,257.0,147.0,3.75,18.05,246.5,247.2,196.66
2018,9,8,8,0,271.0,168.0,3.7,18.5,285.0,290.88,232.78
2018,9,8,8,15,286.0,188.0,3.65,19.05,324.5,335.45,268.62
2018,9,8,8,30,301.0,208.0,3.6,19.6,364.0,381.25,304.51
2018,9,8,8,45,325.5,223.0,3.55,20.1,406.0,429.19,341.39
2018,9,8,9,0,350.0,238.0,3.5,20.6,448.0,478.84,378.73
2018,9,8,9,15,374.0,250.5,3.5,21.05,488.5,527.04,414.38
2018,9,8,9,30,398.0,263.0,3.5,21.5,529.0,576.26,450.07
2018,9,8,9,45,418.0,271.0,3.5,21.95,563.5,632.89,490.2
2018,9,8,10,0,438.0,279.0,3.5,22.4,598.0,676.0,520.01
2018,9,8,10,15,451.5,285.0,3.5,22.75,625.0,711.01,543.81
2018,9,8,10,30,465.0,291.0,3.5,23.1,652.0,744.91,566.55
2018,9,8,10,45,466.5,300.5,3.55,23.45,671.0,769.67,582.57
2018,9,8,11,0,468.0,310.0,3.6,23.8,690.0,792.35,597.09
2018,9,8,11,15,466.0,316.0,3.7,24.05,700.0,805.96,605.76
