Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,10,30,379.0,273.0,3.9,24.2,526.0,666.44,513.38
2018,10,8,10,45,443.5,258.0,3.85,24.5,562.0,742.06,567.37
2018,10,8,11,0,508.0,243.0,3.8,24.8,598.0,799.34,607.57
2018,10,8,11,15,540.5,235.0,3.7,25.0,618.0,831.38,629.03
2018,10,8,11,30,573.0,227.0,3.6,25.2,638.0,861.46,649.11
2018,10,8,11,45,573.5,228.5,3.55,25.4,641.0,867.18,651.86
2018,10,8,12,0,574.0,230.0,3.5,25.6,644.0,870.16,653.0
2018,10,8,12,15,571.5,229.0,3.45,25.75,639.0,864.54,648.55
2018,10,8,12,30,569.0,228.0,3.4,25.9,634.0,856.23,642.42
2018,10,8,12,45,564.0,224.0,3.3,26.0,620.5,839.44,630.51
2018,10,8,13,0,559.0,220.0,3.2,26.1,607.0,820.18,617.02
2018,10,8,13,15,551.5,215.0,3.2,26.1,587.5,795.05,600.29
2018,10,8,13,30,544.0,210.0,3.2,26.1,568.0,767.82,582.06
2018,10,8,13,45,610.0,177.0,3.15,26.1,562.5,783.38,595.09
2018,10,8,14,0,676.0,144.0,3.1,26.1,557.0,784.69,596.67
2018,10,8,14,15,777.5,105.5,3.15,26.0,554.5,796.69,606.74
2018,10,8,14,30,879.0,67.0,3.2,25.9,552.0,794.45,606.92
2018,10,8,14,45,861.0,65.5,3.2,25.8,511.5,741.45,571.11
2018,10,8,15,0,843.0,64.0,3.2,25.7,471.0,687.26,534.17
2018,10,8,15,15,819.5,62.0,3.2,25.7,426.5,627.94,491.8
2018,10,8,15,30,796.0,60.0,3.2,25.7,382.0,573.09,449.89
2018,10,8,15,45,762.5,57.0,3.2,25.25,334.0,506.71,398.66
2018,10,8,16,0,729.0,54.0,3.2,24.8,286.0,442.16,346.9
2018,10,8,16,15,678.5,50.0,3.15,24.1,237.0,371.11,288.41
2018,10,8,16,30,628.0,46.0,3.1,23.4,188.0,304.67,231.57
2018,10,8,16,45,545.0,40.5,3.0,22.7,141.5,231.11,168.4
2018,10,8,17,0,462.0,35.0,2.9,22.0,95.0,168.72,113.82
2018,10,8,17,15,321.5,26.5,2.95,21.25,59.5,99.44,49.19
2018,10,8,17,30,181.0,18.0,3.0,20.5,24.0,39.31,0.0
2018,10,8,17,45,90.5,9.0,3.05,19.8,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.85,18.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.5,14.85,16.0,19.69,0.0
2018,10,9,6,30,207.0,22.0,0.6,15.2,32.0,59.66,0.0
2018,10,9,6,45,346.5,30.5,0.65,15.6,71.5,120.81,75.71
2018,10,9,7,0,486.0,39.0,0.7,16.0,111.0,194.0,139.03
2018,10,9,7,15,383.0,58.0,0.8,16.4,128.0,206.55,157.73
2018,10,9,7,30,280.0,77.0,0.9,16.8,145.0,209.15,165.33
2018,10,9,7,45,238.0,104.5,1.0,17.25,171.5,227.1,182.36
2018,10,9,8,0,196.0,132.0,1.1,17.7,198.0,248.74,200.68
2018,10,9,8,15,231.5,149.0,1.1,18.25,238.0,299.18,241.22
2018,10,9,8,30,267.0,166.0,1.1,18.8,278.0,353.11,283.32
2018,10,9,8,45,281.5,183.0,1.1,19.3,312.5,395.74,315.38
2018,10,9,9,0,296.0,200.0,1.1,19.8,347.0,439.15,347.26
2018,10,9,9,15,320.0,213.5,1.0,20.4,383.5,486.66,380.92
2018,10,9,9,30,344.0,227.0,0.9,21.0,420.0,535.29,414.25
2018,10,9,9,45,375.5,233.5,0.8,21.55,456.0,583.34,446.46
2018,10,9,10,0,407.0,240.0,0.7,22.1,492.0,650.4,490.37
2018,10,9,10,15,467.0,230.5,0.7,22.6,531.0,710.23,530.22
2018,10,9,10,30,527.0,221.0,0.7,23.1,570.0,770.96,569.8
2018,10,9,10,45,398.5,251.5,0.65,23.55,519.5,692.2,511.38
2018,10,9,11,0,270.0,282.0,0.6,24.0,469.0,586.26,435.49
2018,10,9,11,15,225.5,306.5,0.85,24.15,464.5,551.82,413.32
2018,10,9,11,30,181.0,331.0,1.1,24.3,460.0,536.82,402.81
2018,10,9,11,45,202.5,329.5,1.35,24.5,474.5,558.08,419.7
2018,10,9,12,0,224.0,328.0,1.6,24.7,489.0,578.57,435.66
2018,10,9,12,15,210.5,327.0,1.85,24.6,477.5,562.96,425.56
2018,10,9,12,30,197.0,326.0,2.1,24.5,466.0,546.57,414.92
2018,10,9,12,45,149.5,319.0,2.35,24.4,424.0,488.79,373.06
2018,10,9,13,0,102.0,312.0,2.6,24.3,382.0,410.96,315.7
2018,10,9,13,15,114.0,304.5,2.85,24.05,380.5,432.62,333.49
2018,10,9,13,30,126.0,297.0,3.1,23.8,379.0,432.59,334.92
2018,10,9,13,45,199.5,253.5,3.3,23.55,377.0,447.04,349.62
2018,10,9,14,0,273.0,210.0,3.5,23.3,375.0,474.66,373.79
2018,10,9,14,15,439.0,170.5,3.6,22.95,418.5,579.19,456.89
2018,10,9,14,30,605.0,131.0,3.7,22.6,462.0,659.03,519.93
2018,10,9,14,45,652.0,113.0,3.8,22.3,445.5,647.12,512.77
2018,10,9,15,0,699.0,95.0,3.9,22.0,429.0,628.63,500.72
2018,10,9,15,15,646.5,96.5,3.9,22.0,382.5,559.62,447.67
2018,10,9,15,30,594.0,98.0,3.9,22.0,336.0,493.57,395.86
2018,10,9,15,45,521.0,94.5,3.8,21.1,284.0,414.26,333.49
2018,10,9,16,0,448.0,91.0,3.7,20.2,232.0,336.63,270.77
2018,10,9,16,15,474.5,73.0,3.65,19.65,199.0,306.06,243.5
2018,10,9,16,30,501.0,55.0,3.6,19.1,166.0,266.6,206.99
2018,10,9,16,45,452.5,46.5,3.55,18.55,127.0,208.79,155.24
2018,10,9,17,0,404.0,38.0,3.5,18.0,88.0,156.48,107.27
2018,10,9,17,15,269.5,27.5,3.5,17.5,54.5,89.12,40.6
2018,10,9,17,30,135.0,17.0,3.5,17.0,21.0,32.36,0.0
2018,10,9,17,45,67.5,8.5,3.55,16.5,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,10,6,15,2.0,7.0,0.7,13.85,7.0,6.18,0.0
2018,10,10,6,30,4.0,14.0,0.8,14.1,14.0,12.21,0.0
2018,10,10,6,45,38.0,33.0,0.9,14.35,38.0,43.48,26.7
2018,10,10,7,0,72.0,52.0,1.0,14.6,62.0,74.88,54.67
2018,10,10,7,15,98.0,70.0,1.0,14.9,90.0,106.51,82.28
2018,10,10,7,30,124.0,88.0,1.0,15.2,118.0,141.38,112.54
2018,10,10,7,45,131.0,110.0,1.0,15.45,148.0,174.82,141.28
2018,10,10,8,0,138.0,132.0,1.0,15.7,178.0,209.02,169.89
2018,10,10,8,15,128.5,152.5,0.95,16.1,200.5,232.58,188.79
2018,10,10,8,30,119.0,173.0,0.9,16.5,223.0,255.02,206.16
2018,10,10,8,45,129.5,193.0,0.85,16.85,252.5,289.64,233.02
2018,10,10,9,0,140.0,213.0,0.8,17.2,282.0,325.15,259.87
2018,10,10,9,15,168.5,230.0,0.7,17.65,319.5,372.1,294.98
2018,10,10,9,30,197.0,247.0,0.6,18.1,357.0,421.13,330.54
2018,10,10,9,45,237.5,256.5,0.55,18.55,397.0,473.77,368.44
2018,10,10,10,0,278.0,266.0,0.5,19.0,437.0,547.12,419.76
2018,10,10,10,15,320.5,269.5,0.5,19.35,474.5,599.54,455.77
2018,10,10,10,30,363.0,273.0,0.5,19.7,512.0,653.05,492.02
2018,10,10,10,45,369.5,280.5,0.55,20.1,529.5,676.62,506.93
2018,10,10,11,0,376.0,288.0,0.6,20.5,547.0,698.85,521.25
2018,10,10,11,15,379.5,291.5,0.75,20.7,556.5,712.07,531.24
2018,10,10,11,30,383.0,295.0,0.9,20.9,566.0,723.63,540.2
2018,10,10,11,45,371.0,300.0,1.1,21.1,563.5,719.35,538.58
2018,10,10,12,0,359.0,305.0,1.3,21.3,561.0,713.23,535.66
2018,10,10,12,15,357.0,303.5,1.5,21.35,556.5,708.22,534.03
2018,10,10,12,30,355.0,302.0,1.7,21.4,552.0,701.53,531.08
2018,10,10,12,45,423.5,271.0,1.9,21.45,564.0,750.89,568.87
2018,10,10,13,0,492.0,240.0,2.1,21.5,576.0,777.0,590.37
2018,10,10,13,15,520.0,222.5,2.3,21.45,568.0,773.63,590.77
2018,10,10,13,30,548.0,205.0,2.5,21.4,560.0,766.63,588.79
2018,10,10,13,45,587.0,182.0,2.65,21.3,547.5,767.7,592.36
2018,10,10,14,0,626.0,159.0,2.8,21.2,535.0,757.12,587.37
2018,10,10,14,15,718.5,122.5,3.0,21.0,530.5,770.59,599.81
2018,10,10,14,30,811.0,86.0,3.2,20.8,526.0,769.48,601.74
2018,10,10,14,45,789.5,84.5,3.35,20.6,486.0,715.84,565.27
2018,10,10,15,0,768.0,83.0,3.5,20.4,446.0,661.45,527.71
2018,10,10,15,15,739.0,80.0,3.5,20.4,401.5,599.96,481.16
2018,10,10,15,30,710.0,77.0,3.5,20.4,357.0,541.26,435.21
2018,10,10,15,45,667.5,73.5,3.65,19.65,310.0,473.51,382.19
2018,10,10,16,0,625.0,70.0,3.8,18.9,263.0,408.79,329.44
2018,10,10,16,15,566.5,64.5,3.75,18.4,216.0,338.19,269.64
2018,10,10,16,30,508.0,59.0,3.7,17.9,169.0,273.31,212.96
2018,10,10,16,45,415.0,50.5,3.65,17.4,124.5,200.48,149.74
2018,10,10,17,0,322.0,42.0,3.6,16.9,80.0,138.42,95.32
2018,10,10,17,15,205.5,29.0,3.5,16.45,49.0,77.07,30.03
2018,10,10,17,30,89.0,16.0,3.4,16.0,18.0,25.42,0.0
2018,10,10,17,45,44.5,8.0,3.25,15.6,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,6,15,0.0,3.0,0.95,13.7,3.0,2.56,0.0
2018,10,11,6,30,0.0,6.0,1.0,14.0,6.0,4.92,0.0
2018,10,11,6,45,0.0,13.0,1.05,14.25,13.0,10.69,2.51
2018,10,11,7,0,0.0,20.0,1.1,14.5,20.0,16.47,8.12
2018,10,11,7,15,0.0,30.0,1.05,14.75,30.0,24.75,15.4
2018,10,11,7,30,0.0,40.0,1.0,15.0,40.0,33.05,22.65
2018,10,11,7,45,0.0,52.5,1.0,15.25,52.5,43.45,31.59
2018,10,11,8,0,0.0,65.0,1.0,15.5,65.0,53.87,40.41
2018,10,11,8,15,0.0,75.0,0.9,15.9,75.0,62.44,47.51
2018,10,11,8,30,0.0,85.0,0.8,16.3,85.0,71.09,54.57
2018,10,11,8,45,2.5,100.0,0.75,16.7,101.0,86.07,66.86
2018,10,11,9,0,5.0,115.0,0.7,17.1,117.0,101.41,79.26
2018,10,11,9,15,40.0,162.5,0.65,17.55,184.5,183.9,146.77
2018,10,11,9,30,75.0,210.0,0.6,18.0,252.0,264.27,209.96
2018,10,11,9,45,163.0,236.0,0.6,18.45,333.5,387.48,305.0
2018,10,11,10,0,251.0,262.0,0.6,18.9,415.0,519.4,401.48
2018,10,11,10,15,334.5,259.0,0.55,19.35,472.0,601.53,458.75
2018,10,11,10,30,418.0,256.0,0.5,19.8,529.0,706.42,529.51
2018,10,11,10,45,436.0,257.5,0.5,20.2,549.5,736.5,547.39
2018,10,11,11,0,454.0,259.0,0.5,20.6,570.0,765.21,565.17
2018,10,11,11,15,446.0,266.0,0.5,20.95,575.5,772.02,567.89
2018,10,11,11,30,438.0,273.0,0.5,21.3,581.0,776.43,569.4
2018,10,11,11,45,442.0,272.0,0.5,21.65,584.0,782.23,572.36
2018,10,11,12,0,446.0,271.0,0.5,22.0,587.0,785.78,573.92
2018,10,11,12,15,448.0,268.5,0.65,22.15,584.0,783.41,574.61
2018,10,11,12,30,450.0,266.0,0.8,22.3,581.0,778.74,573.79
2018,10,11,12,45,452.5,260.5,0.9,22.5,572.0,769.09,568.86
2018,10,11,13,0,455.0,255.0,1.0,22.7,563.0,757.16,562.41
2018,10,11,13,15,468.0,241.5,1.15,22.7,550.0,744.54,556.82
2018,10,11,13,30,481.0,228.0,1.3,22.7,537.0,729.2,549.16
2018,10,11,13,45,542.0,197.0,1.45,22.75,531.0,735.61,557.44
2018,10,11,14,0,603.0,166.0,1.6,22.8,525.0,744.27,566.71
2018,10,11,14,15,705.5,127.0,1.75,22.7,523.5,764.76,583.71
2018,10,11,14,30,808.0,88.0,1.9,22.6,522.0,769.24,589.42
2018,10,11,14,45,789.5,85.0,2.05,22.5,482.5,716.23,554.7
2018,10,11,15,0,771.0,82.0,2.2,22.4,443.0,662.25,518.77
2018,10,11,15,15,744.0,79.0,2.2,22.4,399.0,601.95,474.42
2018,10,11,15,30,717.0,76.0,2.2,22.4,355.0,542.16,428.89
2018,10,11,15,45,678.0,71.5,2.45,21.9,308.0,477.0,379.13
2018,10,11,16,0,639.0,67.0,2.7,21.4,261.0,412.41,327.5
2018,10,11,16,15,581.0,61.0,2.85,20.75,213.0,340.81,268.25
2018,10,11,16,30,523.0,55.0,3.0,20.1,165.0,274.95,211.66
2018,10,11,16,45,431.5,46.5,3.15,19.5,121.0,201.92,148.88
2018,10,11,17,0,340.0,38.0,3.3,18.9,77.0,139.66,94.26
2018,10,11,17,15,213.0,25.0,3.45,18.3,45.5,74.24,20.96
2018,10,11,17,30,86.0,12.0,3.6,17.7,14.0,21.61,0.0
2018,10,11,17,45,43.0,6.0,3.75,17.1,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,12,6,15,77.5,10.0,1.55,14.25,13.0,8.54,0.0
2018,10,12,6,30,155.0,20.0,1.6,14.6,26.0,42.79,0.0
2018,10,12,6,45,283.0,31.0,1.65,15.0,62.5,109.14,65.98
2018,10,12,7,0,411.0,42.0,1.7,15.4,99.0,178.17,128.89
2018,10,12,7,15,414.5,53.0,1.7,15.9,130.5,218.8,168.09
2018,10,12,7,30,418.0,64.0,1.7,16.4,162.0,259.44,205.8
2018,10,12,7,45,306.0,95.5,1.75,16.9,176.0,262.01,211.42
2018,10,12,8,0,194.0,127.0,1.8,17.4,190.0,244.68,198.46
2018,10,12,8,15,223.5,145.0,1.8,18.15,228.0,292.71,237.5
2018,10,12,8,30,253.0,163.0,1.8,18.9,266.0,343.59,277.52
2018,10,12,8,45,275.0,178.5,1.8,19.6,302.0,389.05,312.25
2018,10,12,9,0,297.0,194.0,1.8,20.3,338.0,436.03,347.27
2018,10,12,9,15,314.0,208.5,1.8,20.95,371.5,479.22,378.55
2018,10,12,9,30,331.0,223.0,1.8,21.6,405.0,522.95,409.52
2018,10,12,9,45,352.5,232.0,1.75,22.2,436.5,564.64,438.38
2018,10,12,10,0,374.0,241.0,1.7,22.8,468.0,606.64,466.81
2018,10,12,10,15,389.5,248.0,1.7,23.35,493.0,640.8,489.45
2018,10,12,10,30,405.0,255.0,1.7,23.9,518.0,674.3,511.32
2018,10,12,10,45,412.0,261.0,1.65,24.45,535.0,717.54,538.63
2018,10,12,11,0,419.0,267.0,1.6,25.0,552.0,739.67,551.39
2018,10,12,11,15,423.5,270.5,1.6,25.4,562.5,754.81,560.28
2018,10,12,11,30,428.0,274.0,1.6,25.8,573.0,767.93,567.88
2018,10,12,11,45,430.0,274.5,1.6,26.15,576.0,773.19,570.41
2018,10,12,12,0,432.0,275.0,1.6,26.5,579.0,776.25,571.63
2018,10,12,12,15,430.5,273.0,1.7,26.6,574.0,770.87,568.77
2018,10,12,12,30,429.0,271.0,1.8,26.7,569.0,763.29,564.54
2018,10,12,12,45,424.5,267.0,1.95,26.85,557.0,748.47,555.69
2018,10,12,13,0,420.0,263.0,2.1,27.0,545.0,731.66,545.44
2018,10,12,13,15,413.5,255.5,2.3,26.9,526.5,707.38,530.77
2018,10,12,13,30,407.0,248.0,2.5,26.8,508.0,681.46,514.7
2018,10,12,13,45,479.5,213.0,2.65,26.7,506.0,696.54,529.11
2018,10,12,14,0,552.0,178.0,2.8,26.6,504.0,704.53,538.17
2018,10,12,14,15,706.5,126.5,2.95,26.35,518.5,765.01,584.12
2018,10,12,14,30,861.0,75.0,3.1,26.1,533.0,788.62,602.95
2018,10,12,14,45,843.5,72.5,3.2,25.85,492.5,735.52,567.63
2018,10,12,15,0,826.0,70.0,3.3,25.6,452.0,687.21,535.53
2018,10,12,15,15,800.5,67.0,3.3,25.6,407.0,625.47,490.66
2018,10,12,15,30,775.0,64.0,3.3,25.6,362.0,564.0,443.76
2018,10,12,15,45,739.0,60.5,3.45,24.75,314.5,496.72,392.46
2018,10,12,16,0,703.0,57.0,3.6,23.9,267.0,431.58,340.47
2018,10,12,16,15,648.5,52.5,3.55,23.05,218.5,359.66,280.76
2018,10,12,16,30,594.0,48.0,3.5,22.2,170.0,294.66,224.56
2018,10,12,16,45,503.5,41.0,3.45,21.35,124.5,219.51,159.85
2018,10,12,17,0,413.0,34.0,3.4,20.5,79.0,154.95,102.31
2018,10,12,17,15,254.5,22.5,3.4,19.85,45.5,79.5,11.52
2018,10,12,17,30,96.0,11.0,3.4,19.2,12.0,22.08,0.0
2018,10,12,17,45,48.0,5.5,3.4,18.55,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,15,102.0,10.0,1.1,14.2,14.0,0.0,0.0
2018,10,13,6,30,204.0,20.0,1.1,14.6,28.0,51.31,0.0
2018,10,13,6,45,348.0,28.5,1.1,15.0,65.5,122.63,71.85
2018,10,13,7,0,492.0,37.0,1.1,15.4,103.0,198.16,142.15
2018,10,13,7,15,479.5,47.5,1.15,15.85,134.5,237.41,181.34
2018,10,13,7,30,467.0,58.0,1.2,16.3,166.0,274.67,216.98
2018,10,13,7,45,323.0,92.5,1.2,16.8,175.0,267.8,215.39
2018,10,13,8,0,179.0,127.0,1.2,17.3,184.0,227.59,184.09
2018,10,13,8,15,214.5,144.0,1.25,17.9,223.0,287.14,232.56
2018,10,13,8,30,250.0,161.0,1.3,18.5,262.0,340.31,274.46
2018,10,13,8,45,273.0,177.0,1.35,19.05,298.5,386.88,310.17
2018,10,13,9,0,296.0,193.0,1.4,19.6,335.0,435.07,346.3
2018,10,13,9,15,342.0,201.0,1.45,20.05,378.0,493.62,390.06
2018,10,13,9,30,388.0,209.0,1.5,20.5,421.0,555.05,434.9
2018,10,13,9,45,423.5,212.5,1.6,20.95,456.5,622.93,483.2
2018,10,13,10,0,459.0,216.0,1.7,21.4,492.0,674.8,519.45
2018,10,13,10,15,515.5,206.0,1.75,21.75,528.5,731.67,559.34
2018,10,13,10,30,572.0,196.0,1.8,22.1,565.0,789.05,598.84
2018,10,13,10,45,570.0,203.0,1.85,22.4,579.5,808.69,610.76
2018,10,13,11,0,568.0,210.0,1.9,22.7,594.0,825.75,621.26
2018,10,13,11,15,528.0,229.5,2.0,22.9,591.0,815.93,613.28
2018,10,13,11,30,488.0,249.0,2.1,23.1,588.0,802.44,603.06
2018,10,13,11,45,490.5,249.5,2.15,23.3,591.0,808.43,607.11
2018,10,13,12,0,493.0,250.0,2.2,23.5,594.0,812.02,609.44
2018,10,13,12,15,506.5,242.0,2.25,23.55,593.5,815.06,612.3
2018,10,13,12,30,520.0,234.0,2.3,23.6,593.0,815.43,613.44
2018,10,13,12,45,524.5,227.5,2.4,23.6,583.5,805.73,608.07
2018,10,13,13,0,529.0,221.0,2.5,23.6,574.0,793.47,601.03
2018,10,13,13,15,538.5,209.5,2.55,23.55,559.5,777.89,591.72
2018,10,13,13,30,548.0,198.0,2.6,23.5,545.0,759.54,580.45
2018,10,13,13,45,613.0,168.5,2.65,23.4,540.5,777.54,595.59
2018,10,13,14,0,678.0,139.0,2.7,23.3,536.0,781.03,599.5
2018,10,13,14,15,780.0,104.5,2.7,23.15,535.5,796.99,612.26
2018,10,13,14,30,882.0,70.0,2.7,23.0,535.0,799.15,615.37
2018,10,13,14,45,864.0,68.5,2.7,22.8,494.5,745.98,579.5
2018,10,13,15,0,846.0,67.0,2.7,22.6,454.0,691.64,542.51
2018,10,13,15,15,820.5,64.0,2.7,22.6,408.5,634.92,501.47
2018,10,13,15,30,795.0,61.0,2.7,22.6,363.0,572.49,453.69
2018,10,13,15,45,758.5,57.5,2.7,21.95,314.5,503.94,400.58
2018,10,13,16,0,722.0,54.0,2.7,21.3,266.0,437.58,346.94
2018,10,13,16,15,665.5,50.0,2.65,20.6,217.0,364.35,285.76
2018,10,13,16,30,609.0,46.0,2.6,19.9,168.0,296.33,226.72
2018,10,13,16,45,514.0,39.0,2.6,19.2,122.0,220.79,161.24
2018,10,13,17,0,419.0,32.0,2.6,18.5,76.0,154.64,101.36
2018,10,13,17,15,258.0,21.5,2.55,17.9,44.0,78.57,0.0
2018,10,13,17,30,97.0,11.0,2.5,17.3,12.0,22.23,0.0
2018,10,13,17,45,48.5,5.5,2.5,16.7,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,6,15,70.5,8.0,1.4,12.95,10.5,0.0,0.0
2018,10,14,6,30,141.0,16.0,1.4,13.4,21.0,37.58,0.0
2018,10,14,6,45,115.5,21.0,1.4,13.85,29.5,57.99,31.86
2018,10,14,7,0,90.0,26.0,1.4,14.3,38.0,56.93,39.13
2018,10,14,7,15,45.0,42.0,1.3,14.75,48.0,58.29,42.87
2018,10,14,7,30,0.0,58.0,1.2,15.2,58.0,49.0,36.09
2018,10,14,7,45,0.0,73.5,1.15,15.65,73.5,62.68,47.8
2018,10,14,8,0,0.0,89.0,1.1,16.1,89.0,76.42,59.32
2018,10,14,8,15,22.5,116.5,1.15,16.6,125.5,122.55,97.98
2018,10,14,8,30,45.0,144.0,1.2,17.1,162.0,166.31,133.96
2018,10,14,8,45,143.0,167.0,1.3,17.6,233.5,272.83,221.25
2018,10,14,9,0,241.0,190.0,1.4,18.1,305.0,391.85,315.04
2018,10,14,9,15,285.5,204.5,1.4,18.55,351.5,454.13,361.65
2018,10,14,9,30,330.0,219.0,1.4,19.0,398.0,519.38,409.63
2018,10,14,9,45,351.5,228.0,1.4,19.45,429.0,560.98,438.81
2018,10,14,10,0,373.0,237.0,1.4,19.9,460.0,602.88,467.85
2018,10,14,10,15,426.0,231.5,1.45,20.35,496.5,677.22,520.23
2018,10,14,10,30,479.0,226.0,1.5,20.8,533.0,734.46,559.67
2018,10,14,10,45,507.0,223.5,1.5,21.25,556.5,770.84,583.29
2018,10,14,11,0,535.0,221.0,1.5,21.7,580.0,805.93,605.94
2018,10,14,11,15,544.0,221.5,1.5,22.1,591.5,823.63,616.39
2018,10,14,11,30,553.0,222.0,1.5,22.5,603.0,838.99,625.44
2018,10,14,11,45,556.0,222.0,1.55,22.9,606.5,845.18,628.94
2018,10,14,12,0,559.0,222.0,1.6,23.3,610.0,848.73,630.86
2018,10,14,12,15,577.0,213.5,1.6,23.55,611.5,855.28,635.2
2018,10,14,12,30,595.0,205.0,1.6,23.8,613.0,867.01,642.81
2018,10,14,12,45,603.5,197.0,1.6,24.1,604.0,859.13,637.2
2018,10,14,13,0,612.0,189.0,1.6,24.4,595.0,848.1,629.74
2018,10,14,13,15,626.0,176.5,1.65,24.55,580.5,834.46,621.59
2018,10,14,13,30,640.0,164.0,1.7,24.7,566.0,817.29,611.15
2018,10,14,13,45,697.0,140.0,1.75,24.85,560.0,822.76,616.11
2018,10,14,14,0,754.0,116.0,1.8,25.0,554.0,821.01,616.09
2018,10,14,14,15,837.0,92.5,1.85,25.0,551.5,830.98,624.59
2018,10,14,14,30,920.0,69.0,1.9,25.0,549.0,828.04,624.35
2018,10,14,14,45,903.0,67.0,1.9,25.0,507.5,773.4,588.28
2018,10,14,15,0,886.0,65.0,1.9,25.0,466.0,717.39,551.04
2018,10,14,15,15,860.5,62.5,1.9,25.0,419.5,654.1,506.94
2018,10,14,15,30,835.0,60.0,1.9,25.0,373.0,595.5,463.1
2018,10,14,15,45,799.0,57.0,1.85,24.45,323.5,525.69,410.02
2018,10,14,16,0,763.0,54.0,1.8,23.9,274.0,457.89,356.24
2018,10,14,16,15,707.0,49.0,1.8,22.9,223.0,381.43,294.28
2018,10,14,16,30,651.0,44.0,1.8,21.9,172.0,310.17,233.88
2018,10,14,16,45,554.0,37.5,1.85,20.9,124.5,229.85,165.47
2018,10,14,17,0,457.0,31.0,1.9,19.9,77.0,163.5,104.54
2018,10,14,17,15,282.0,21.0,2.0,19.3,44.5,82.03,0.0
2018,10,14,17,30,107.0,11.0,2.1,18.7,12.0,23.58,0.0
2018,10,14,17,45,53.5,5.5,2.2,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.0,13.5,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.1,14.0,26.0,53.25,0.0
2018,10,15,6,45,366.0,27.5,3.2,14.5,64.0,126.13,68.74
2018,10,15,7,0,516.0,36.0,3.3,15.0,102.0,206.35,148.52
2018,10,15,7,15,505.5,45.5,3.35,15.55,134.0,246.63,189.79
2018,10,15,7,30,495.0,55.0,3.4,16.1,166.0,285.13,227.31
2018,10,15,7,45,347.5,88.0,3.45,16.6,175.0,276.41,224.62
2018,10,15,8,0,200.0,121.0,3.5,17.1,184.0,243.58,199.0
2018,10,15,8,15,238.5,137.5,3.3,17.75,224.0,295.67,242.02
2018,10,15,8,30,277.0,154.0,3.1,18.4,264.0,351.52,286.77
2018,10,15,8,45,299.5,169.0,2.9,19.05,300.0,397.97,322.67
2018,10,15,9,0,322.0,184.0,2.7,19.7,336.0,445.91,358.7
2018,10,15,9,15,340.0,197.0,2.5,20.35,369.5,489.25,390.12
2018,10,15,9,30,358.0,210.0,2.3,21.0,403.0,533.12,421.0
2018,10,15,9,45,370.5,221.5,2.1,21.65,431.5,570.8,446.32
2018,10,15,10,0,383.0,233.0,1.9,22.3,460.0,608.09,470.59
2018,10,15,10,15,393.0,242.0,1.75,22.75,483.5,639.6,490.68
2018,10,15,10,30,403.0,251.0,1.6,23.2,507.0,670.14,509.61
2018,10,15,10,45,411.0,256.5,1.45,23.65,524.0,713.68,536.59
2018,10,15,11,0,419.0,262.0,1.3,24.1,541.0,736.14,548.79
2018,10,15,11,15,423.0,265.0,1.25,24.45,550.5,750.12,556.44
2018,10,15,11,30,427.0,268.0,1.2,24.8,560.0,762.07,562.81
2018,10,15,11,45,426.5,269.0,1.15,25.15,562.0,765.2,563.28
2018,10,15,12,0,426.0,270.0,1.1,25.5,564.0,766.14,562.46
2018,10,15,12,15,423.0,269.0,1.15,25.6,559.0,760.22,558.93
2018,10,15,12,30,420.0,268.0,1.2,25.7,554.0,752.17,554.11
2018,10,15,12,45,414.5,264.0,1.3,25.85,541.5,736.37,544.58
2018,10,15,13,0,409.0,260.0,1.4,26.0,529.0,718.68,533.76
2018,10,15,13,15,400.5,253.5,1.5,25.95,510.0,674.06,505.2
2018,10,15,13,30,392.0,247.0,1.6,25.9,491.0,648.32,489.0
2018,10,15,13,45,474.5,210.0,1.7,25.85,492.5,689.41,521.09
2018,10,15,14,0,557.0,173.0,1.8,25.8,494.0,703.72,534.31
2018,10,15,14,15,729.5,120.5,1.9,25.65,514.0,777.27,588.14
2018,10,15,14,30,902.0,68.0,2.0,25.5,534.0,812.1,613.88
2018,10,15,14,45,884.0,66.0,2.05,25.3,493.0,757.48,578.07
2018,10,15,15,0,866.0,64.0,2.1,25.1,452.0,701.65,541.36
2018,10,15,15,15,840.5,61.5,2.1,25.1,406.0,639.36,497.5
2018,10,15,15,30,815.0,59.0,2.1,25.1,360.0,581.85,454.08
2018,10,15,15,45,778.0,56.0,2.25,24.35,311.5,512.62,402.06
2018,10,15,16,0,741.0,53.0,2.4,23.6,263.0,445.55,349.06
2018,10,15,16,15,682.5,48.5,2.4,22.65,213.0,369.88,286.9
2018,10,15,16,30,624.0,44.0,2.4,21.7,163.0,299.66,226.74
2018,10,15,16,45,523.5,37.5,2.45,20.8,117.0,222.3,160.24
2018,10,15,17,0,423.0,31.0,2.5,19.9,71.0,154.72,97.16
2018,10,15,17,15,259.0,20.5,2.45,19.3,40.5,76.37,0.0
2018,10,15,17,30,95.0,10.0,2.4,18.7,10.0,21.16,0.0
2018,10,15,17,45,47.5,5.0,2.4,18.1,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,13.3,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,13.6,24.0,50.35,0.0
2018,10,16,6,45,351.0,27.0,0.7,13.85,61.0,122.19,62.89
2018,10,16,7,0,500.0,36.0,0.7,14.1,98.0,202.56,144.87
2018,10,16,7,15,469.0,47.5,0.65,14.6,126.5,236.46,180.59
2018,10,16,7,30,438.0,59.0,0.6,15.1,155.0,266.18,210.16
2018,10,16,7,45,317.0,89.5,0.6,15.55,168.0,264.21,212.4
2018,10,16,8,0,196.0,120.0,0.6,16.0,181.0,241.09,195.07
2018,10,16,8,15,233.5,136.0,0.65,16.7,220.0,291.82,236.38
2018,10,16,8,30,271.0,152.0,0.7,17.4,259.0,346.22,279.02
2018,10,16,8,45,292.0,167.5,0.7,18.1,294.5,391.9,313.35
2018,10,16,9,0,313.0,183.0,0.7,18.8,330.0,438.94,347.76
2018,10,16,9,15,330.5,196.5,0.8,19.5,363.0,482.05,378.95
2018,10,16,9,30,348.0,210.0,0.9,20.2,396.0,525.67,409.93
2018,10,16,9,45,369.5,219.0,1.0,20.85,427.0,567.87,439.55
2018,10,16,10,0,391.0,228.0,1.1,21.5,458.0,610.31,468.87
2018,10,16,10,15,454.5,218.5,1.15,21.95,497.0,690.89,525.07
2018,10,16,10,30,518.0,209.0,1.2,22.4,536.0,754.09,568.06
2018,10,16,10,45,548.5,204.5,1.25,22.85,560.0,791.19,592.2
2018,10,16,11,0,579.0,200.0,1.3,23.3,584.0,826.91,615.46
2018,10,16,11,15,579.5,204.5,1.35,23.65,593.5,841.04,623.77
2018,10,16,11,30,580.0,209.0,1.4,24.0,603.0,852.52,630.62
2018,10,16,11,45,573.0,212.5,1.45,24.3,603.0,852.53,630.03
2018,10,16,12,0,566.0,216.0,1.5,24.6,603.0,849.8,627.85
2018,10,16,12,15,564.0,214.0,1.55,24.75,597.5,843.25,623.87
2018,10,16,12,30,562.0,212.0,1.6,24.9,592.0,834.08,618.25
2018,10,16,12,45,558.0,209.0,1.65,25.05,580.0,819.21,608.9
2018,10,16,13,0,554.0,206.0,1.7,25.2,568.0,801.92,597.98
2018,10,16,13,15,564.0,194.5,1.75,25.2,553.0,786.12,588.89
2018,10,16,13,30,574.0,183.0,1.8,25.2,538.0,767.45,577.77
2018,10,16,13,45,643.0,153.5,1.85,25.2,534.0,788.73,593.97
2018,10,16,14,0,712.0,124.0,1.9,25.2,530.0,793.56,598.58
2018,10,16,14,15,802.0,95.5,2.0,25.05,527.0,804.66,608.56
2018,10,16,14,30,892.0,67.0,2.1,24.9,524.0,802.55,609.54
2018,10,16,14,45,873.5,65.0,2.15,24.8,483.0,748.0,573.57
2018,10,16,15,0,855.0,63.0,2.2,24.7,442.0,692.31,536.41
2018,10,16,15,15,828.5,60.5,2.2,24.7,396.5,629.93,492.13
2018,10,16,15,30,802.0,58.0,2.2,24.7,351.0,572.48,448.46
2018,10,16,15,45,762.0,55.0,2.4,23.9,302.0,502.34,395.59
2018,10,16,16,0,722.0,52.0,2.6,23.1,253.0,434.75,341.95
2018,10,16,16,15,661.0,47.5,2.7,22.15,204.0,359.15,279.6
2018,10,16,16,30,600.0,43.0,2.8,21.2,155.0,289.34,219.54
2018,10,16,16,45,497.5,36.5,2.9,20.3,110.5,212.99,153.57
2018,10,16,17,0,395.0,30.0,3.0,19.4,66.0,146.63,89.82
2018,10,16,17,15,240.0,19.5,3.1,18.8,37.5,62.88,0.0
2018,10,16,17,30,85.0,9.0,3.2,18.2,9.0,7.68,0.0
2018,10,16,17,45,42.5,4.5,3.3,17.6,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,6,15,78.5,8.5,0.85,12.8,10.5,0.0,0.0
2018,10,17,6,30,157.0,17.0,0.9,13.1,21.0,41.98,0.0
2018,10,17,6,45,295.0,27.0,0.95,13.35,55.5,108.8,51.96
2018,10,17,7,0,433.0,37.0,1.0,13.6,90.0,184.28,132.33
2018,10,17,7,15,434.5,47.5,1.0,14.0,121.0,224.8,172.75
2018,10,17,7,30,436.0,58.0,1.0,14.4,152.0,265.1,210.75
2018,10,17,7,45,312.5,88.5,1.05,14.75,164.5,261.75,212.06
2018,10,17,8,0,189.0,119.0,1.1,15.1,177.0,236.96,193.31
2018,10,17,8,15,233.0,134.5,1.1,15.6,217.5,290.61,237.57
2018,10,17,8,30,277.0,150.0,1.1,16.1,258.0,348.64,283.82
2018,10,17,8,45,306.0,164.0,1.1,16.65,296.0,398.46,322.21
2018,10,17,9,0,335.0,178.0,1.1,17.2,334.0,450.38,361.2
2018,10,17,9,15,357.5,190.5,1.1,17.75,369.0,497.22,395.27
2018,10,17,9,30,380.0,203.0,1.1,18.3,404.0,544.91,429.15
2018,10,17,9,45,416.5,206.5,1.1,18.8,439.5,613.34,477.32
2018,10,17,10,0,453.0,210.0,1.1,19.3,475.0,665.7,513.02
2018,10,17,10,15,495.5,205.5,1.05,19.8,507.0,715.22,545.89
2018,10,17,10,30,538.0,201.0,1.0,20.3,539.0,764.75,577.98
2018,10,17,10,45,532.0,209.5,0.95,20.8,551.5,781.26,585.97
2018,10,17,11,0,526.0,218.0,0.9,21.3,564.0,795.19,592.53
2018,10,17,11,15,482.0,239.0,0.9,21.65,560.0,782.18,581.23
2018,10,17,11,30,438.0,260.0,0.9,22.0,556.0,765.53,567.9
2018,10,17,11,45,433.0,263.5,0.95,22.4,557.0,766.75,568.42
2018,10,17,12,0,428.0,267.0,1.0,22.8,558.0,765.73,567.3
2018,10,17,12,15,457.0,253.0,1.05,22.95,561.5,778.21,576.97
2018,10,17,12,30,486.0,239.0,1.1,23.1,565.0,787.92,584.7
2018,10,17,12,45,503.5,227.5,1.15,23.3,559.5,785.92,584.33
2018,10,17,13,0,521.0,216.0,1.2,23.5,554.0,781.03,582.22
2018,10,17,13,15,527.5,206.0,1.35,23.5,538.5,764.26,573.47
2018,10,17,13,30,534.0,196.0,1.5,23.5,523.0,744.92,562.82
2018,10,17,13,45,600.0,166.5,1.6,23.5,518.5,763.53,578.74
2018,10,17,14,0,666.0,137.0,1.7,23.5,514.0,768.12,583.68
2018,10,17,14,15,764.0,105.5,1.85,23.3,512.5,783.85,597.49
2018,10,17,14,30,862.0,74.0,2.0,23.1,511.0,786.85,602.48
2018,10,17,14,45,842.0,72.0,2.15,22.95,470.5,739.17,571.77
2018,10,17,15,0,822.0,70.0,2.3,22.8,430.0,683.13,534.56
2018,10,17,15,15,794.5,66.5,2.3,22.8,384.5,619.73,488.45
2018,10,17,15,30,767.0,63.0,2.3,22.8,339.0,556.84,440.41
2018,10,17,15,45,725.5,60.0,2.5,21.95,291.5,487.61,387.59
2018,10,17,16,0,684.0,57.0,2.7,21.1,244.0,421.06,334.18
2018,10,17,16,15,620.0,51.5,2.75,20.25,195.5,347.29,272.49
2018,10,17,16,30,556.0,46.0,2.8,19.4,147.0,277.94,212.35
2018,10,17,16,45,449.0,38.5,2.8,18.6,103.5,199.6,144.57
2018,10,17,17,0,342.0,31.0,2.8,17.8,60.0,133.37,79.26
2018,10,17,17,15,204.5,20.0,2.8,17.25,34.0,56.47,0.0
2018,10,17,17,30,67.0,9.0,2.8,16.7,8.0,0.0,0.0
2018,10,17,17,45,33.5,4.5,2.8,16.15,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,18,6,15,63.0,7.0,1.15,13.05,8.5,0.0,0.0
2018,10,18,6,30,126.0,14.0,1.1,13.3,17.0,34.21,0.0
2018,10,18,6,45,102.0,17.5,1.05,13.6,23.5,50.58,19.64
2018,10,18,7,0,78.0,21.0,1.0,13.9,30.0,48.83,32.4
