Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,7,15,39.0,34.0,1.0,14.25,38.5,48.42,34.62
2018,10,18,7,30,0.0,47.0,1.0,14.6,47.0,38.92,27.56
2018,10,18,7,45,0.0,64.0,0.95,15.0,64.0,54.04,40.58
2018,10,18,8,0,0.0,81.0,0.9,15.4,81.0,69.27,53.47
2018,10,18,8,15,26.0,111.5,0.9,15.85,121.5,120.7,96.82
2018,10,18,8,30,52.0,142.0,0.9,16.3,162.0,170.61,138.02
2018,10,18,8,45,124.5,168.0,0.85,16.75,223.5,263.81,213.88
2018,10,18,9,0,197.0,194.0,0.8,17.2,285.0,352.23,283.21
2018,10,18,9,15,273.5,200.5,0.8,17.7,338.0,443.4,352.49
2018,10,18,9,30,350.0,207.0,0.8,18.2,391.0,525.45,412.88
2018,10,18,9,45,397.0,209.0,0.75,18.75,430.0,599.8,464.5
2018,10,18,10,0,444.0,211.0,0.7,19.3,469.0,659.31,504.38
2018,10,18,10,15,490.0,205.5,0.7,19.85,501.5,710.69,538.52
2018,10,18,10,30,536.0,200.0,0.7,20.4,534.0,762.24,572.14
2018,10,18,10,45,560.5,197.5,0.7,20.95,555.5,795.92,592.76
2018,10,18,11,0,585.0,195.0,0.7,21.5,577.0,836.21,617.45
2018,10,18,11,15,533.5,218.5,0.7,21.95,571.0,811.52,598.02
2018,10,18,11,30,482.0,242.0,0.7,22.4,565.0,790.92,582.03
2018,10,18,11,45,453.0,254.5,0.7,22.85,559.0,777.75,571.65
2018,10,18,12,0,424.0,267.0,0.7,23.3,553.0,762.0,559.55
2018,10,18,12,15,447.0,255.0,0.75,23.6,554.5,770.54,566.32
2018,10,18,12,30,470.0,243.0,0.8,23.9,556.0,776.47,571.13
2018,10,18,12,45,502.0,226.0,0.9,24.25,554.5,782.99,577.32
2018,10,18,13,0,534.0,209.0,1.0,24.6,553.0,786.09,581.25
2018,10,18,13,15,532.5,202.0,1.05,24.65,535.5,764.73,568.13
2018,10,18,13,30,531.0,195.0,1.1,24.7,518.0,741.14,553.66
2018,10,18,13,45,595.5,166.0,1.2,24.8,512.5,758.86,568.82
2018,10,18,14,0,660.0,137.0,1.3,24.9,507.0,762.8,573.22
2018,10,18,14,15,757.0,105.5,1.4,24.8,505.0,782.31,588.94
2018,10,18,14,30,854.0,74.0,1.5,24.7,503.0,780.18,589.84
2018,10,18,14,45,834.0,71.5,1.6,24.55,462.5,732.26,559.37
2018,10,18,15,0,814.0,69.0,1.7,24.4,422.0,676.01,522.54
2018,10,18,15,15,785.5,66.0,1.7,24.4,377.0,612.97,477.43
2018,10,18,15,30,757.0,63.0,1.7,24.4,332.0,550.54,430.48
2018,10,18,15,45,715.5,59.5,1.9,23.7,284.5,481.31,378.4
2018,10,18,16,0,674.0,56.0,2.1,23.0,237.0,414.83,325.68
2018,10,18,16,15,609.5,50.5,2.2,22.1,189.5,341.53,265.24
2018,10,18,16,30,545.0,45.0,2.3,21.2,142.0,272.7,206.24
2018,10,18,16,45,437.5,37.0,2.4,20.35,99.0,194.49,139.17
2018,10,18,17,0,330.0,29.0,2.5,19.5,56.0,127.59,71.16
2018,10,18,17,15,196.0,18.5,2.65,18.9,31.5,53.56,0.0
2018,10,18,17,30,62.0,8.0,2.8,18.3,7.0,0.0,0.0
2018,10,18,17,45,31.0,4.0,2.9,17.7,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,6,15,68.5,7.5,0.8,14.0,9.0,0.0,0.0
2018,10,19,6,30,137.0,15.0,0.9,14.3,18.0,37.23,0.0
2018,10,19,6,45,270.5,25.5,0.95,14.55,50.0,101.35,36.7
2018,10,19,7,0,404.0,36.0,1.0,14.8,82.0,176.08,125.02
2018,10,19,7,15,394.5,45.5,1.1,15.25,109.0,209.73,160.42
2018,10,19,7,30,385.0,55.0,1.2,15.7,136.0,241.82,191.76
2018,10,19,7,45,277.0,84.0,1.3,16.15,150.0,241.16,194.89
2018,10,19,8,0,169.0,113.0,1.4,16.6,164.0,210.58,171.27
2018,10,19,8,15,213.5,131.0,1.35,17.25,206.0,276.53,225.34
2018,10,19,8,30,258.0,149.0,1.3,17.9,248.0,336.78,273.11
2018,10,19,8,45,295.5,162.0,1.3,18.5,287.5,390.43,314.6
2018,10,19,9,0,333.0,175.0,1.3,19.1,327.0,447.01,357.26
2018,10,19,9,15,360.5,186.0,1.35,19.8,363.0,495.94,393.0
2018,10,19,9,30,388.0,197.0,1.4,20.5,399.0,546.11,428.87
2018,10,19,9,45,423.0,201.0,1.45,21.2,434.0,614.26,476.77
2018,10,19,10,0,458.0,205.0,1.5,21.9,469.0,665.91,512.02
2018,10,19,10,15,492.5,203.5,1.5,22.5,498.5,711.32,542.28
2018,10,19,10,30,527.0,202.0,1.5,23.1,528.0,756.41,571.8
2018,10,19,10,45,539.5,203.5,1.5,23.75,545.5,782.73,587.53
2018,10,19,11,0,552.0,205.0,1.5,24.4,563.0,807.13,601.98
2018,10,19,11,15,539.5,213.5,1.45,24.85,568.0,812.27,602.8
2018,10,19,11,30,527.0,222.0,1.4,25.3,573.0,814.61,602.01
2018,10,19,11,45,516.0,227.0,1.4,25.8,572.0,811.85,598.54
2018,10,19,12,0,505.0,232.0,1.4,26.3,571.0,806.53,593.54
2018,10,19,12,15,509.0,228.5,1.4,26.55,567.5,804.54,591.95
2018,10,19,12,30,513.0,225.0,1.4,26.8,564.0,800.07,588.79
2018,10,19,12,45,512.5,220.0,1.4,27.05,553.0,786.95,579.97
2018,10,19,13,0,512.0,215.0,1.4,27.3,542.0,771.48,569.73
2018,10,19,13,15,523.0,203.5,1.45,27.3,528.0,757.47,561.94
2018,10,19,13,30,534.0,192.0,1.5,27.3,514.0,740.69,552.22
2018,10,19,13,45,594.5,165.0,1.55,27.3,508.0,756.82,565.64
2018,10,19,14,0,655.0,138.0,1.6,27.3,502.0,759.46,568.76
2018,10,19,14,15,744.0,108.5,1.7,27.15,497.5,774.91,581.67
2018,10,19,14,30,833.0,79.0,1.8,27.0,493.0,776.71,585.26
2018,10,19,14,45,812.0,76.5,1.85,26.85,453.0,721.45,549.08
2018,10,19,15,0,791.0,74.0,1.9,26.7,413.0,665.41,511.95
2018,10,19,15,15,761.5,71.0,1.9,26.7,368.5,602.73,466.84
2018,10,19,15,30,732.0,68.0,1.9,26.7,324.0,540.78,420.32
2018,10,19,15,45,688.5,63.0,2.1,25.8,276.5,470.0,367.43
2018,10,19,16,0,645.0,58.0,2.3,24.9,229.0,404.75,315.98
2018,10,19,16,15,578.5,52.5,2.45,23.95,182.0,330.18,254.93
2018,10,19,16,30,512.0,47.0,2.6,23.0,135.0,262.29,197.08
2018,10,19,16,45,403.0,37.5,2.7,22.0,93.0,184.02,130.44
2018,10,19,17,0,294.0,28.0,2.8,21.0,51.0,116.47,59.66
2018,10,19,17,15,172.0,17.5,2.9,20.35,28.5,48.09,0.0
2018,10,19,17,30,50.0,7.0,3.0,19.7,6.0,0.0,0.0
2018,10,19,17,45,25.0,3.5,3.1,19.1,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,20,6,15,43.5,6.0,1.25,13.3,6.5,0.0,0.0
2018,10,20,6,30,87.0,12.0,1.3,13.6,13.0,25.89,0.0
2018,10,20,6,45,204.0,24.0,1.35,13.9,42.5,83.88,23.18
2018,10,20,7,0,321.0,36.0,1.4,14.2,72.0,151.47,107.63
2018,10,20,7,15,360.0,46.5,1.4,14.65,105.5,198.76,152.66
2018,10,20,7,30,399.0,57.0,1.4,15.1,139.0,250.48,199.24
2018,10,20,7,45,285.0,86.0,1.4,15.5,152.5,247.93,200.88
2018,10,20,8,0,171.0,115.0,1.4,15.9,166.0,214.72,175.08
2018,10,20,8,15,204.5,132.5,1.25,16.5,203.0,273.66,223.42
2018,10,20,8,30,238.0,150.0,1.1,17.1,240.0,325.75,264.54
2018,10,20,8,45,266.0,165.0,1.0,17.65,276.5,374.08,301.58
2018,10,20,9,0,294.0,180.0,0.9,18.2,313.0,424.53,339.05
2018,10,20,9,15,324.0,191.0,0.8,18.85,349.0,473.7,374.29
2018,10,20,9,30,354.0,202.0,0.7,19.5,385.0,524.46,409.48
2018,10,20,9,45,387.0,208.5,0.65,20.15,420.0,573.8,443.06
2018,10,20,10,0,420.0,215.0,0.6,20.8,455.0,643.21,489.24
2018,10,20,10,15,476.0,207.0,0.6,21.4,490.5,700.41,527.26
2018,10,20,10,30,532.0,199.0,0.6,22.0,526.0,758.24,564.92
2018,10,20,10,45,547.5,199.5,0.6,22.55,544.5,786.39,581.39
2018,10,20,11,0,563.0,200.0,0.6,23.1,563.0,812.69,596.86
2018,10,20,11,15,504.5,225.5,0.8,23.35,554.5,790.98,582.88
2018,10,20,11,30,446.0,251.0,1.0,23.6,546.0,765.01,566.18
2018,10,20,11,45,431.5,257.5,1.15,23.85,544.0,759.79,563.7
2018,10,20,12,0,417.0,264.0,1.3,24.1,542.0,752.28,559.34
2018,10,20,12,15,443.0,252.5,1.45,24.15,545.5,764.32,569.88
2018,10,20,12,30,469.0,241.0,1.6,24.2,549.0,773.75,578.46
2018,10,20,12,45,478.5,232.0,1.75,24.25,540.5,766.69,575.5
2018,10,20,13,0,488.0,223.0,1.9,24.3,532.0,757.1,570.91
2018,10,20,13,15,493.5,213.0,1.95,24.2,517.0,740.01,560.63
2018,10,20,13,30,499.0,203.0,2.0,24.1,502.0,720.52,548.66
2018,10,20,13,45,562.5,174.0,2.05,24.0,496.0,729.62,558.14
2018,10,20,14,0,626.0,145.0,2.1,23.9,490.0,741.73,568.47
2018,10,20,14,15,735.5,109.5,2.15,23.7,490.0,768.87,589.38
2018,10,20,14,30,845.0,74.0,2.2,23.5,490.0,779.89,599.0
2018,10,20,14,45,825.5,71.0,2.2,23.3,450.0,724.73,561.69
2018,10,20,15,0,806.0,68.0,2.2,23.1,410.0,668.66,523.48
2018,10,20,15,15,777.0,65.0,2.2,23.1,365.5,605.75,477.5
2018,10,20,15,30,748.0,62.0,2.2,23.1,321.0,543.53,429.78
2018,10,20,15,45,706.5,58.0,2.2,22.3,274.0,474.31,376.12
2018,10,20,16,0,665.0,54.0,2.2,21.5,227.0,407.9,322.3
2018,10,20,16,15,599.0,48.5,2.25,20.75,180.0,334.7,261.03
2018,10,20,16,30,533.0,43.0,2.3,20.0,133.0,266.1,201.52
2018,10,20,16,45,400.0,35.5,2.3,19.2,90.0,181.21,128.93
2018,10,20,17,0,267.0,28.0,2.3,18.4,47.0,108.43,49.98
2018,10,20,17,15,160.0,17.5,2.35,17.85,26.0,45.8,0.0
2018,10,20,17,30,53.0,7.0,2.4,17.3,5.0,0.0,0.0
2018,10,20,17,45,26.5,3.5,2.4,16.8,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.85,12.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.9,12.6,2.0,1.71,0.0
2018,10,21,6,45,0.0,7.0,1.95,12.9,7.0,5.75,0.0
2018,10,21,7,0,0.0,12.0,2.0,13.2,12.0,9.86,2.31
2018,10,21,7,15,0.0,19.5,2.05,13.6,19.5,16.05,7.89
2018,10,21,7,30,0.0,27.0,2.1,14.0,27.0,22.26,13.37
2018,10,21,7,45,0.0,37.5,2.15,14.45,37.5,30.96,20.93
2018,10,21,8,0,0.0,48.0,2.2,14.9,48.0,39.69,28.41
2018,10,21,8,15,0.0,70.5,2.15,15.3,70.5,58.81,44.62
2018,10,21,8,30,0.0,93.0,2.1,15.7,93.0,79.22,61.7
2018,10,21,8,45,2.0,116.0,2.1,16.15,117.0,101.87,80.43
2018,10,21,9,0,4.0,139.0,2.1,16.6,141.0,125.03,99.3
2018,10,21,9,15,23.5,166.5,2.05,17.0,178.5,166.97,133.89
2018,10,21,9,30,43.0,194.0,2.0,17.4,216.0,225.5,181.13
2018,10,21,9,45,144.5,212.5,1.95,17.8,293.5,351.6,282.99
2018,10,21,10,0,246.0,231.0,1.9,18.2,371.0,487.24,387.56
2018,10,21,10,15,365.5,221.5,1.85,18.55,439.5,594.47,468.19
2018,10,21,10,30,485.0,212.0,1.8,18.9,508.0,728.49,564.52
2018,10,21,10,45,518.0,207.0,1.75,19.3,531.5,766.56,588.96
2018,10,21,11,0,551.0,202.0,1.7,19.7,555.0,803.42,613.07
2018,10,21,11,15,518.5,218.5,1.7,20.0,554.5,797.5,606.54
2018,10,21,11,30,486.0,235.0,1.7,20.3,554.0,788.23,598.26
2018,10,21,11,45,466.5,244.0,1.75,20.6,551.0,780.94,592.39
2018,10,21,12,0,447.0,253.0,1.8,20.9,548.0,771.18,584.86
2018,10,21,12,15,463.0,244.0,1.9,21.1,547.5,775.55,589.03
2018,10,21,12,30,479.0,235.0,2.0,21.3,547.0,777.41,591.38
2018,10,21,12,45,481.5,229.0,2.15,21.45,537.5,766.54,585.12
2018,10,21,13,0,484.0,223.0,2.3,21.6,528.0,753.36,577.29
2018,10,21,13,15,487.0,214.0,2.5,21.6,512.0,735.05,566.5
2018,10,21,13,30,490.0,205.0,2.7,21.6,496.0,714.49,553.9
2018,10,21,13,45,559.5,174.0,2.9,21.6,491.5,726.99,566.6
2018,10,21,14,0,629.0,143.0,3.1,21.6,487.0,742.08,579.79
2018,10,21,14,15,724.0,112.0,3.25,21.35,484.0,762.09,596.62
2018,10,21,14,30,819.0,81.0,3.4,21.1,481.0,767.45,602.95
2018,10,21,14,45,797.5,78.5,3.55,20.9,441.0,712.4,565.07
2018,10,21,15,0,776.0,76.0,3.7,20.7,401.0,656.65,526.08
2018,10,21,15,15,745.0,72.5,3.7,20.7,356.5,593.14,477.52
2018,10,21,15,30,714.0,69.0,3.7,20.7,312.0,530.55,427.94
2018,10,21,15,45,668.5,64.0,3.8,19.85,265.0,462.34,373.61
2018,10,21,16,0,623.0,59.0,3.9,19.0,218.0,394.97,317.74
2018,10,21,16,15,552.5,52.5,3.85,18.4,171.5,318.84,252.49
2018,10,21,16,30,482.0,46.0,3.8,17.8,125.0,249.95,191.65
2018,10,21,16,45,365.0,37.0,3.7,17.2,85.0,171.51,122.67
2018,10,21,17,0,248.0,28.0,3.6,16.6,45.0,102.39,39.77
2018,10,21,17,15,140.0,16.5,3.5,16.2,24.5,41.12,0.0
2018,10,21,17,30,32.0,5.0,3.4,15.8,4.0,0.0,0.0
2018,10,21,17,45,16.0,2.5,3.3,15.4,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,6,15,11.0,2.0,2.4,12.2,2.0,0.0,0.0
2018,10,22,6,30,22.0,4.0,2.5,12.6,4.0,7.44,0.0
2018,10,22,6,45,22.0,8.5,2.6,12.95,9.5,15.59,0.0
2018,10,22,7,0,22.0,13.0,2.7,13.3,15.0,19.56,9.51
2018,10,22,7,15,11.0,20.5,2.7,13.65,21.5,21.37,12.18
2018,10,22,7,30,0.0,28.0,2.7,14.0,28.0,23.09,14.05
2018,10,22,7,45,0.0,34.5,2.7,14.3,34.5,28.47,18.79
2018,10,22,8,0,0.0,41.0,2.7,14.6,41.0,33.87,23.45
2018,10,22,8,15,0.0,53.0,2.6,14.95,53.0,43.85,31.95
2018,10,22,8,30,0.0,65.0,2.5,15.3,65.0,53.86,40.36
2018,10,22,8,45,0.0,84.0,2.45,15.65,84.0,70.32,54.1
2018,10,22,9,0,0.0,103.0,2.4,16.0,103.0,87.48,68.26
2018,10,22,9,15,11.0,139.5,2.4,16.3,145.0,130.45,104.01
2018,10,22,9,30,22.0,176.0,2.4,16.6,187.0,175.42,140.77
2018,10,22,9,45,34.5,204.0,2.4,16.95,222.5,230.26,184.86
2018,10,22,10,0,47.0,232.0,2.4,17.3,258.0,273.39,218.83
2018,10,22,10,15,107.5,250.0,2.45,17.55,314.0,350.45,280.82
2018,10,22,10,30,168.0,268.0,2.5,17.8,370.0,450.66,358.76
2018,10,22,10,45,321.5,245.5,2.55,18.1,447.5,598.04,472.68
2018,10,22,11,0,475.0,223.0,2.6,18.4,525.0,752.21,586.52
2018,10,22,11,15,509.5,217.0,2.7,18.6,545.5,787.07,610.74
2018,10,22,11,30,544.0,211.0,2.8,18.8,566.0,820.18,634.59
2018,10,22,11,45,516.0,223.0,2.9,18.95,560.5,808.12,625.09
2018,10,22,12,0,488.0,235.0,3.0,19.1,555.0,793.3,614.04
2018,10,22,12,15,478.0,236.0,3.1,19.15,547.5,782.13,606.53
2018,10,22,12,30,468.0,237.0,3.2,19.2,540.0,768.75,597.43
2018,10,22,12,45,477.0,229.0,3.3,19.3,532.0,762.24,593.82
2018,10,22,13,0,486.0,221.0,3.4,19.4,524.0,753.25,588.41
2018,10,22,13,15,493.0,210.0,3.5,19.3,509.0,736.47,577.89
2018,10,22,13,30,500.0,199.0,3.6,19.2,494.0,717.23,565.55
2018,10,22,13,45,573.0,167.5,3.7,19.1,490.0,731.77,579.6
2018,10,22,14,0,646.0,136.0,3.8,19.0,486.0,749.09,593.94
2018,10,22,14,15,737.0,106.0,3.85,18.8,481.0,765.67,607.89
2018,10,22,14,30,828.0,76.0,3.9,18.6,476.0,768.3,611.71
2018,10,22,14,45,807.0,73.0,3.95,18.35,436.0,712.75,572.51
2018,10,22,15,0,786.0,70.0,4.0,18.1,396.0,656.48,532.25
2018,10,22,15,15,760.5,66.0,4.0,18.1,352.5,595.68,485.36
2018,10,22,15,30,735.0,62.0,4.0,18.1,309.0,535.31,436.78
2018,10,22,15,45,695.5,58.0,3.95,17.45,263.5,467.95,381.82
2018,10,22,16,0,656.0,54.0,3.9,16.8,218.0,403.16,326.79
2018,10,22,16,15,586.0,48.0,3.75,16.35,171.0,328.56,261.72
2018,10,22,16,30,516.0,42.0,3.6,15.9,124.0,258.76,199.15
2018,10,22,16,45,377.5,33.5,3.5,15.45,82.0,172.32,122.9
2018,10,22,17,0,239.0,25.0,3.4,15.0,40.0,97.05,27.76
2018,10,22,17,15,119.5,12.5,3.25,14.7,20.0,33.79,0.0
2018,10,22,17,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,6,15,40.0,5.0,2.15,12.6,5.5,0.0,0.0
2018,10,23,6,30,80.0,10.0,2.1,12.9,11.0,23.3,0.0
2018,10,23,6,45,151.5,22.0,2.1,13.25,34.0,68.28,0.0
2018,10,23,7,0,223.0,34.0,2.1,13.6,57.0,119.99,83.41
2018,10,23,7,15,199.0,49.5,2.15,13.85,78.0,142.33,109.51
2018,10,23,7,30,175.0,65.0,2.2,14.1,99.0,152.49,121.65
2018,10,23,7,45,123.0,81.5,2.2,14.4,108.5,146.52,118.76
2018,10,23,8,0,71.0,98.0,2.2,14.7,118.0,133.01,108.02
2018,10,23,8,15,91.5,119.0,2.25,14.9,149.5,181.05,148.71
2018,10,23,8,30,112.0,140.0,2.3,15.1,181.0,221.85,182.7
2018,10,23,8,45,260.5,146.5,2.35,15.3,257.0,350.84,289.92
2018,10,23,9,0,409.0,153.0,2.4,15.5,333.0,497.22,406.71
2018,10,23,9,15,299.5,164.0,2.5,15.65,302.0,425.06,347.75
2018,10,23,9,30,190.0,175.0,2.6,15.8,271.0,342.57,280.34
2018,10,23,9,45,172.0,205.5,2.7,16.0,296.5,368.46,299.83
2018,10,23,10,0,154.0,236.0,2.8,16.2,322.0,392.95,317.51
2018,10,23,10,15,189.0,252.0,2.85,16.3,362.5,448.12,360.67
2018,10,23,10,30,224.0,268.0,2.9,16.4,403.0,504.63,404.07
2018,10,23,10,45,334.0,250.5,3.0,16.5,458.0,616.59,490.9
2018,10,23,11,0,444.0,233.0,3.1,16.6,513.0,732.92,578.22
2018,10,23,11,15,427.0,244.0,3.15,16.65,517.0,734.63,577.79
2018,10,23,11,30,410.0,255.0,3.2,16.7,521.0,733.83,576.45
2018,10,23,11,45,361.5,269.0,3.3,16.75,504.0,681.7,537.57
2018,10,23,12,0,313.0,283.0,3.4,16.8,487.0,649.02,512.51
2018,10,23,12,15,433.5,241.5,3.35,16.9,521.5,743.35,585.08
2018,10,23,12,30,554.0,200.0,3.3,17.0,556.0,813.54,638.37
2018,10,23,12,45,549.5,199.0,3.3,17.1,546.0,800.45,628.45
2018,10,23,13,0,545.0,198.0,3.3,17.2,536.0,785.01,617.53
2018,10,23,13,15,534.0,193.0,3.15,17.4,515.0,756.56,596.28
2018,10,23,13,30,523.0,188.0,3.0,17.6,494.0,726.33,573.8
2018,10,23,13,45,529.0,176.0,2.9,17.75,472.5,701.91,556.36
2018,10,23,14,0,535.0,164.0,2.8,17.9,451.0,675.04,536.98
2018,10,23,14,15,628.5,129.0,2.75,18.0,445.5,701.58,558.25
2018,10,23,14,30,722.0,94.0,2.7,18.1,440.0,708.92,564.22
2018,10,23,14,45,764.5,79.0,2.65,18.15,417.5,687.71,549.38
2018,10,23,15,0,807.0,64.0,2.6,18.2,395.0,663.82,532.61
2018,10,23,15,15,768.5,62.0,2.6,18.2,348.5,596.01,481.27
2018,10,23,15,30,730.0,60.0,2.6,18.2,302.0,529.82,428.94
2018,10,23,15,45,684.0,56.0,2.65,17.95,255.5,459.25,371.85
2018,10,23,16,0,638.0,52.0,2.7,17.7,209.0,392.01,315.2
2018,10,23,16,15,580.0,45.5,2.65,17.1,164.5,323.14,255.5
2018,10,23,16,30,522.0,39.0,2.6,16.5,120.0,257.89,196.99
2018,10,23,16,45,381.5,31.5,2.6,15.95,79.0,171.77,120.84
2018,10,23,17,0,241.0,24.0,2.6,15.4,38.0,95.85,14.02
2018,10,23,17,15,120.5,12.0,2.65,15.05,19.0,33.59,0.0
2018,10,23,17,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,24,6,15,43.0,5.0,1.25,13.0,5.0,0.0,0.0
2018,10,24,6,30,86.0,10.0,1.3,13.2,10.0,24.53,0.0
2018,10,24,6,45,235.0,20.0,1.3,13.45,39.0,87.02,0.0
2018,10,24,7,0,384.0,30.0,1.3,13.7,68.0,167.58,114.75
2018,10,24,7,15,478.5,36.5,1.4,14.15,110.5,234.55,178.88
2018,10,24,7,30,573.0,43.0,1.5,14.6,153.0,309.97,245.47
2018,10,24,7,45,447.5,65.5,1.6,15.1,165.5,311.15,251.97
2018,10,24,8,0,322.0,88.0,1.7,15.6,178.0,289.98,237.51
2018,10,24,8,15,279.5,115.0,1.75,16.05,203.0,300.74,247.14
2018,10,24,8,30,237.0,142.0,1.8,16.5,228.0,318.65,261.05
2018,10,24,8,45,255.0,158.5,1.8,16.95,261.0,361.7,295.1
2018,10,24,9,0,273.0,175.0,1.8,17.4,294.0,405.91,329.09
2018,10,24,9,15,302.0,186.5,1.85,17.85,329.0,453.87,365.65
2018,10,24,9,30,331.0,198.0,1.9,18.3,364.0,503.41,402.62
2018,10,24,9,45,368.5,204.0,1.95,18.75,399.5,555.03,440.74
2018,10,24,10,0,406.0,210.0,2.0,19.2,435.0,627.08,492.65
2018,10,24,10,15,428.0,214.0,2.1,19.5,461.0,665.35,519.65
2018,10,24,10,30,450.0,218.0,2.2,19.8,487.0,702.95,546.19
2018,10,24,10,45,463.0,222.0,2.3,20.15,505.5,730.84,565.32
2018,10,24,11,0,476.0,226.0,2.4,20.5,524.0,757.12,583.3
2018,10,24,11,15,461.0,235.0,2.55,20.75,527.5,759.08,584.01
2018,10,24,11,30,446.0,244.0,2.7,21.0,531.0,758.48,583.14
2018,10,24,11,45,451.5,242.0,2.85,21.25,533.5,764.21,587.54
2018,10,24,12,0,457.0,240.0,3.0,21.5,536.0,767.74,590.38
2018,10,24,12,15,464.5,235.5,3.1,21.65,534.0,768.27,591.28
2018,10,24,12,30,472.0,231.0,3.2,21.8,532.0,766.45,590.61
2018,10,24,12,45,467.5,228.0,3.3,21.95,521.0,752.01,580.78
2018,10,24,13,0,463.0,225.0,3.4,22.1,510.0,735.52,569.57
2018,10,24,13,15,457.5,218.0,3.4,22.1,491.5,711.72,553.1
2018,10,24,13,30,452.0,211.0,3.4,22.1,473.0,686.16,535.34
2018,10,24,13,45,523.0,178.0,3.45,22.15,467.0,698.85,547.5
2018,10,24,14,0,594.0,145.0,3.5,22.2,461.0,713.42,560.16
2018,10,24,14,15,587.5,135.0,3.45,22.0,430.5,673.82,532.31
2018,10,24,14,30,581.0,125.0,3.4,21.8,400.0,632.57,502.78
2018,10,24,14,45,467.5,132.5,3.4,21.65,341.5,521.42,418.17
2018,10,24,15,0,354.0,140.0,3.4,21.5,283.0,426.98,344.24
2018,10,24,15,15,499.5,103.5,3.4,21.5,280.5,462.64,374.18
2018,10,24,15,30,645.0,67.0,3.4,21.5,278.0,488.9,394.35
2018,10,24,15,45,637.5,58.5,3.35,21.0,240.0,438.71,352.95
2018,10,24,16,0,630.0,50.0,3.3,20.5,202.0,385.81,307.85
2018,10,24,16,15,560.0,44.0,3.35,19.95,157.0,312.75,245.13
2018,10,24,16,30,490.0,38.0,3.4,19.4,112.0,244.84,185.07
2018,10,24,16,45,355.0,30.5,3.4,18.85,73.5,162.55,111.91
2018,10,24,17,0,220.0,23.0,3.4,18.3,35.0,88.82,0.0
2018,10,24,17,15,110.0,11.5,3.4,17.9,17.5,31.17,0.0
2018,10,24,17,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,6,15,41.5,5.0,1.55,13.45,5.0,0.0,0.0
2018,10,25,6,30,83.0,10.0,1.5,13.7,10.0,24.09,0.0
2018,10,25,6,45,231.5,20.0,1.45,13.95,38.0,85.77,0.0
2018,10,25,7,0,380.0,30.0,1.4,14.2,66.0,166.89,112.44
2018,10,25,7,15,476.5,37.0,1.4,14.6,109.0,235.03,178.66
2018,10,25,7,30,573.0,44.0,1.4,15.0,152.0,314.25,248.1
2018,10,25,7,45,509.0,50.5,1.45,15.45,166.0,325.12,262.52
2018,10,25,8,0,445.0,57.0,1.5,15.9,180.0,327.76,268.09
2018,10,25,8,15,226.0,86.5,1.45,16.4,149.5,235.69,193.58
2018,10,25,8,30,7.0,116.0,1.4,16.9,119.0,107.19,84.6
2018,10,25,8,45,21.0,137.0,1.4,17.45,146.0,137.18,109.66
2018,10,25,9,0,35.0,158.0,1.4,18.0,173.0,180.48,144.83
2018,10,25,9,15,91.5,185.0,1.35,18.55,229.5,255.62,205.84
2018,10,25,9,30,148.0,212.0,1.3,19.1,286.0,352.05,281.23
2018,10,25,9,45,251.5,215.5,1.3,19.7,350.0,468.06,370.04
2018,10,25,10,0,355.0,219.0,1.3,20.3,414.0,573.38,447.6
2018,10,25,10,15,427.5,210.0,1.25,20.8,455.5,660.84,508.74
2018,10,25,10,30,500.0,201.0,1.2,21.3,497.0,731.84,556.95
2018,10,25,10,45,532.5,195.0,1.15,21.85,519.0,768.21,579.59
2018,10,25,11,0,565.0,189.0,1.1,22.4,541.0,803.29,601.24
2018,10,25,11,15,566.0,193.0,1.1,22.8,550.0,816.84,608.54
2018,10,25,11,30,567.0,197.0,1.1,23.2,559.0,827.86,614.46
2018,10,25,11,45,548.5,204.5,1.05,23.55,556.0,820.54,607.33
2018,10,25,12,0,530.0,212.0,1.0,23.9,553.0,810.53,598.75
2018,10,25,12,15,515.0,215.5,1.1,24.1,544.0,797.02,590.54
2018,10,25,12,30,500.0,219.0,1.2,24.3,535.0,781.23,580.78
2018,10,25,12,45,492.5,217.0,1.25,24.5,523.0,764.62,570.13
2018,10,25,13,0,485.0,215.0,1.3,24.7,511.0,745.95,558.08
2018,10,25,13,15,491.5,205.0,1.45,24.75,496.0,729.78,549.44
2018,10,25,13,30,498.0,195.0,1.6,24.8,481.0,711.19,538.86
2018,10,25,13,45,568.0,163.5,1.75,24.9,475.0,722.75,550.54
2018,10,25,14,0,638.0,132.0,1.9,25.0,469.0,737.32,562.54
2018,10,25,14,15,735.5,100.0,2.0,24.85,464.0,756.72,578.2
2018,10,25,14,30,833.0,68.0,2.1,24.7,459.0,754.11,578.52
2018,10,25,14,45,811.5,66.0,2.25,24.6,419.5,706.82,547.5
2018,10,25,15,0,790.0,64.0,2.4,24.5,380.0,651.43,510.05
2018,10,25,15,15,759.0,61.0,2.4,24.5,336.5,588.25,463.47
2018,10,25,15,30,728.0,58.0,2.4,24.5,293.0,526.02,415.34
2018,10,25,15,45,682.0,54.0,2.55,23.55,247.0,455.7,360.95
2018,10,25,16,0,636.0,50.0,2.7,22.6,201.0,388.71,306.53
2018,10,25,16,15,562.5,44.5,2.8,21.7,155.5,314.58,244.13
2018,10,25,16,30,489.0,39.0,2.9,20.8,110.0,245.71,184.08
2018,10,25,16,45,352.5,30.5,2.95,19.95,71.5,161.92,109.34
2018,10,25,17,0,216.0,22.0,3.0,19.1,33.0,86.18,0.0
2018,10,25,17,15,108.0,11.0,3.1,18.55,16.5,30.41,0.0
2018,10,25,17,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,26,6,15,21.0,3.5,1.25,14.05,3.5,0.0,0.0
2018,10,26,6,30,42.0,7.0,1.2,14.3,7.0,5.97,0.0
2018,10,26,6,45,191.0,18.5,1.15,14.5,34.0,74.21,0.0
2018,10,26,7,0,340.0,30.0,1.1,14.7,61.0,154.98,102.23
2018,10,26,7,15,377.0,40.5,1.05,15.15,94.0,202.34,153.31
2018,10,26,7,30,414.0,51.0,1.0,15.6,127.0,254.08,200.37
2018,10,26,7,45,367.0,67.0,1.0,16.0,148.5,270.12,217.56
2018,10,26,8,0,320.0,83.0,1.0,16.4,170.0,284.3,231.26
2018,10,26,8,15,258.0,111.5,1.0,16.95,190.0,284.99,232.28
2018,10,26,8,30,196.0,140.0,1.0,17.5,210.0,278.34,226.27
2018,10,26,8,45,216.0,157.0,0.95,18.05,242.5,334.01,269.85
2018,10,26,9,0,236.0,174.0,0.9,18.6,275.0,378.5,303.3
2018,10,26,9,15,263.5,187.0,0.9,19.15,309.0,425.4,338.19
2018,10,26,9,30,291.0,200.0,0.9,19.7,343.0,473.88,373.37
2018,10,26,9,45,317.5,209.0,0.9,20.2,374.5,517.99,404.68
2018,10,26,10,0,344.0,218.0,0.9,20.7,406.0,562.89,435.92
2018,10,26,10,15,343.0,230.0,0.95,21.15,424.5,586.3,451.14
2018,10,26,10,30,342.0,242.0,1.0,21.6,443.0,608.39,465.49
2018,10,26,10,45,377.0,239.5,1.0,22.05,467.5,646.91,491.94
2018,10,26,11,0,412.0,237.0,1.0,22.5,492.0,706.49,531.79
2018,10,26,11,15,475.0,221.5,1.1,22.85,519.5,758.49,568.23
2018,10,26,11,30,538.0,206.0,1.2,23.2,547.0,809.1,603.42
2018,10,26,11,45,540.0,206.0,1.25,23.55,549.5,813.76,605.67
2018,10,26,12,0,542.0,206.0,1.3,23.9,552.0,815.92,606.88
2018,10,26,12,15,572.5,192.5,1.4,24.1,555.0,828.7,616.91
2018,10,26,12,30,603.0,179.0,1.5,24.3,558.0,847.83,630.5
2018,10,26,12,45,619.0,169.0,1.6,24.5,551.0,844.55,629.17
2018,10,26,13,0,635.0,159.0,1.7,24.7,544.0,837.85,625.86
2018,10,26,13,15,716.0,127.5,1.75,24.8,547.5,864.57,644.86
2018,10,26,13,30,797.0,96.0,1.8,24.9,551.0,878.02,654.74
2018,10,26,13,45,785.0,93.0,1.85,24.95,522.5,840.26,630.63
2018,10,26,14,0,773.0,90.0,1.9,25.0,494.0,800.22,605.19
2018,10,26,14,15,726.0,94.0,1.9,24.95,454.0,741.27,566.03
2018,10,26,14,30,679.0,98.0,1.9,24.9,414.0,679.36,524.14
2018,10,26,14,45,679.5,89.0,1.95,24.8,381.5,638.75,497.12
2018,10,26,15,0,680.0,80.0,2.0,24.7,349.0,595.97,467.18
2018,10,26,15,15,669.5,72.5,2.0,24.7,312.0,545.82,429.61
2018,10,26,15,30,659.0,65.0,2.0,24.7,275.0,494.97,390.18
2018,10,26,15,45,584.5,62.0,1.95,24.05,226.5,413.82,326.6
2018,10,26,16,0,510.0,59.0,1.9,23.4,178.0,339.24,266.14
2018,10,26,16,15,462.0,50.0,1.9,22.7,139.0,276.94,213.53
2018,10,26,16,30,414.0,41.0,1.9,22.0,100.0,219.6,163.07
2018,10,26,16,45,273.0,31.0,1.95,21.3,63.5,137.32,90.34
2018,10,26,17,0,132.0,21.0,2.0,20.6,27.0,63.56,0.0
2018,10,26,17,15,66.0,10.5,2.0,20.15,13.5,21.84,0.0
2018,10,26,17,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.05,19.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,2.0,1.75,14.65,2.0,0.0,0.0
2018,10,27,6,30,0.0,4.0,1.8,14.9,4.0,3.41,0.0
2018,10,27,6,45,88.5,17.5,1.9,15.15,25.5,36.9,0.0
2018,10,27,7,0,177.0,31.0,2.0,15.4,47.0,105.17,67.39
2018,10,27,7,15,331.0,39.0,2.05,15.8,91.0,184.23,139.56
2018,10,27,7,30,485.0,47.0,2.1,16.2,135.0,280.93,221.95
2018,10,27,7,45,357.0,63.0,2.15,16.6,138.0,261.04,211.08
2018,10,27,8,0,229.0,79.0,2.2,17.0,141.0,218.01,178.23
2018,10,27,8,15,153.0,107.5,2.15,17.45,152.0,206.5,168.91
2018,10,27,8,30,77.0,136.0,2.1,17.9,163.0,184.94,150.0
2018,10,27,8,45,133.5,156.5,2.1,18.4,210.5,262.6,213.78
2018,10,27,9,0,190.0,177.0,2.1,18.9,258.0,333.54,270.49
2018,10,27,9,15,170.0,192.0,2.15,19.3,269.0,342.31,275.91
2018,10,27,9,30,150.0,207.0,2.2,19.7,280.0,349.11,279.85
2018,10,27,9,45,161.0,220.5,2.2,20.15,303.5,379.06,302.34
2018,10,27,10,0,172.0,234.0,2.2,20.6,327.0,409.38,324.69
2018,10,27,10,15,242.5,238.5,2.25,20.95,376.5,503.98,396.8
2018,10,27,10,30,313.0,243.0,2.3,21.3,426.0,582.55,455.18
2018,10,27,10,45,345.0,245.0,2.3,21.65,452.0,622.81,483.65
2018,10,27,11,0,377.0,247.0,2.3,22.0,478.0,662.88,511.87
2018,10,27,11,15,478.0,218.0,2.35,22.25,516.0,757.73,580.59
2018,10,27,11,30,579.0,189.0,2.4,22.5,554.0,830.83,632.36
2018,10,27,11,45,545.0,201.5,2.4,22.8,546.0,813.72,618.52
2018,10,27,12,0,511.0,214.0,2.4,23.1,538.0,793.75,603.18
2018,10,27,12,15,481.0,223.5,2.5,23.2,526.0,771.93,587.91
2018,10,27,12,30,451.0,233.0,2.6,23.3,514.0,748.0,571.09
2018,10,27,12,45,566.5,188.0,2.65,23.4,533.5,804.76,614.6
2018,10,27,13,0,682.0,143.0,2.7,23.5,553.0,865.31,656.72
2018,10,27,13,15,675.0,139.0,2.8,23.45,533.0,838.93,639.54
2018,10,27,13,30,668.0,135.0,2.9,23.4,513.0,810.03,621.22
2018,10,27,13,45,604.5,145.0,3.0,23.3,474.5,743.6,576.12
2018,10,27,14,0,541.0,155.0,3.1,23.2,436.0,670.11,524.65
2018,10,27,14,15,473.5,158.5,3.15,23.0,392.5,597.44,471.56
2018,10,27,14,30,406.0,162.0,3.2,22.8,349.0,527.8,419.46
2018,10,27,14,45,417.5,144.5,3.25,22.6,322.0,497.99,398.31
2018,10,27,15,0,429.0,127.0,3.3,22.4,295.0,465.87,374.53
2018,10,27,15,15,394.5,116.0,3.3,22.4,256.5,408.71,329.49
2018,10,27,15,30,360.0,105.0,3.3,22.4,218.0,354.04,285.44
2018,10,27,15,45,309.0,92.5,3.3,21.65,178.5,291.49,234.67
2018,10,27,16,0,258.0,80.0,3.3,20.9,139.0,223.52,178.38
2018,10,27,16,15,215.5,64.0,3.25,20.35,105.5,172.52,134.61
2018,10,27,16,30,173.0,48.0,3.2,19.8,72.0,126.38,94.24
2018,10,27,16,45,115.0,33.0,3.1,19.2,46.0,81.93,52.24
2018,10,27,17,0,57.0,18.0,3.0,18.6,20.0,37.04,0.0
2018,10,27,17,15,28.5,9.0,2.95,18.25,10.0,7.68,0.0
2018,10,27,17,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
