Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,10,15,503.5,127.5,1.25,12.7,337.5,625.51,506.67
2018,12,7,10,30,516.0,133.0,1.1,13.2,359.0,657.0,526.78
2018,12,7,10,45,514.0,140.0,1.0,13.65,373.0,675.57,537.5
2018,12,7,11,0,512.0,147.0,0.9,14.1,387.0,692.05,546.64
2018,12,7,11,15,462.5,163.0,0.85,14.55,384.0,671.75,529.05
2018,12,7,11,30,413.0,179.0,0.8,15.0,381.0,647.93,509.1
2018,12,7,11,45,406.0,182.5,0.8,15.45,382.0,648.07,508.28
2018,12,7,12,0,399.0,186.0,0.8,15.9,383.0,646.33,505.91
2018,12,7,12,15,414.0,181.0,0.85,16.15,384.5,654.34,512.24
2018,12,7,12,30,429.0,176.0,0.9,16.4,386.0,660.37,517.09
2018,12,7,12,45,433.5,171.0,1.0,16.6,379.0,654.2,513.7
2018,12,7,13,0,438.0,166.0,1.1,16.8,372.0,646.06,509.0
2018,12,7,13,15,445.0,157.5,1.15,16.8,360.0,634.1,501.57
2018,12,7,13,30,452.0,149.0,1.2,16.8,348.0,620.07,492.58
2018,12,7,13,45,511.5,128.0,1.2,16.8,341.5,634.96,505.23
2018,12,7,14,0,571.0,107.0,1.2,16.8,335.0,653.22,519.12
2018,12,7,14,15,678.0,83.0,1.2,16.7,332.5,693.08,548.8
2018,12,7,14,30,785.0,59.0,1.2,16.6,330.0,717.36,566.65
2018,12,7,14,45,755.0,56.5,1.2,16.5,294.5,660.81,525.8
2018,12,7,15,0,725.0,54.0,1.2,16.4,259.0,604.3,484.62
2018,12,7,15,15,638.5,54.5,1.2,16.4,215.5,518.76,418.68
2018,12,7,15,30,552.0,55.0,1.2,16.4,172.0,435.1,351.12
2018,12,7,15,45,483.0,46.5,1.15,15.7,132.5,357.36,286.85
2018,12,7,16,0,414.0,38.0,1.1,15.0,93.0,285.78,224.78
2018,12,7,16,15,322.5,29.0,1.1,14.7,62.5,210.3,149.78
2018,12,7,16,30,231.0,20.0,1.1,14.4,32.0,131.35,0.0
2018,12,7,16,45,115.5,10.0,1.1,14.15,16.0,49.26,0.0
2018,12,7,17,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,8,7,15,101.5,10.0,2.65,8.15,14.5,43.53,0.0
2018,12,8,7,30,203.0,20.0,2.7,8.6,29.0,97.76,0.0
2018,12,8,7,45,334.0,28.5,2.75,9.0,62.5,211.11,146.59
2018,12,8,8,0,465.0,37.0,2.8,9.4,96.0,306.9,247.32
2018,12,8,8,15,459.0,46.5,2.8,9.8,122.5,339.87,281.77
2018,12,8,8,30,453.0,56.0,2.8,10.2,149.0,371.53,312.07
2018,12,8,8,45,342.0,80.5,2.8,10.55,159.0,346.05,292.37
2018,12,8,9,0,231.0,105.0,2.8,10.9,169.0,299.5,253.39
2018,12,8,9,15,278.5,114.5,2.8,11.45,202.0,355.01,300.41
2018,12,8,9,30,326.0,124.0,2.8,12.0,235.0,413.9,348.69
2018,12,8,9,45,372.0,129.0,2.85,12.6,266.5,487.01,406.84
2018,12,8,10,0,418.0,134.0,2.9,13.2,298.0,545.03,452.03
2018,12,8,10,15,460.5,135.0,2.85,13.6,326.5,596.47,491.33
2018,12,8,10,30,503.0,136.0,2.8,14.0,355.0,648.49,530.09
2018,12,8,10,45,521.5,138.5,2.75,14.45,374.0,680.22,552.07
2018,12,8,11,0,540.0,141.0,2.7,14.9,393.0,710.66,572.94
2018,12,8,11,15,520.5,149.0,2.6,15.1,397.0,709.96,570.77
2018,12,8,11,30,501.0,157.0,2.5,15.3,401.0,706.59,566.97
2018,12,8,11,45,461.0,168.5,2.4,15.5,394.5,684.94,548.77
2018,12,8,12,0,421.0,180.0,2.3,15.7,388.0,660.71,528.85
2018,12,8,12,15,411.0,181.0,2.2,15.8,382.5,651.37,521.18
2018,12,8,12,30,401.0,182.0,2.1,15.9,377.0,640.26,512.15
2018,12,8,12,45,425.0,171.5,2.0,15.95,374.5,646.68,517.33
2018,12,8,13,0,449.0,161.0,1.9,16.0,372.0,650.61,520.52
2018,12,8,13,15,449.0,155.0,1.85,16.0,359.0,634.99,509.08
2018,12,8,13,30,449.0,149.0,1.8,16.0,346.0,617.58,496.46
2018,12,8,13,45,504.5,129.0,1.7,16.0,339.0,630.33,507.12
2018,12,8,14,0,560.0,109.0,1.6,16.0,332.0,646.4,518.95
2018,12,8,14,15,666.0,85.5,1.55,15.9,330.5,686.85,549.15
2018,12,8,14,30,772.0,62.0,1.5,15.8,329.0,711.61,567.2
2018,12,8,14,45,696.0,65.5,1.45,15.65,286.5,628.14,505.49
2018,12,8,15,0,620.0,69.0,1.4,15.5,244.0,553.84,449.71
2018,12,8,15,15,575.0,61.5,1.4,15.5,205.0,486.15,396.06
2018,12,8,15,30,530.0,54.0,1.4,15.5,166.0,421.13,342.48
2018,12,8,15,45,504.5,46.5,1.4,14.65,134.5,370.32,299.06
2018,12,8,16,0,479.0,39.0,1.4,13.8,103.0,321.09,253.9
2018,12,8,16,15,334.5,30.0,1.55,13.45,67.0,217.35,155.94
2018,12,8,16,30,190.0,21.0,1.7,13.1,31.0,115.66,0.0
2018,12,8,16,45,95.0,10.5,1.85,12.75,15.5,42.61,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,7,15,47.5,8.5,1.9,9.75,10.5,23.56,0.0
2018,12,9,7,30,95.0,17.0,1.9,9.8,21.0,52.12,0.0
2018,12,9,7,45,175.5,29.5,1.85,9.9,47.5,138.73,92.35
2018,12,9,8,0,256.0,42.0,1.8,10.0,74.0,204.55,163.47
2018,12,9,8,15,302.5,53.0,1.85,10.15,104.5,256.45,211.78
2018,12,9,8,30,349.0,64.0,1.9,10.3,135.0,313.03,262.19
2018,12,9,8,45,356.0,77.0,1.9,10.45,162.5,350.36,295.06
2018,12,9,9,0,363.0,90.0,1.9,10.6,190.0,387.53,326.66
2018,12,9,9,15,361.5,102.5,1.85,10.75,213.5,417.45,351.12
2018,12,9,9,30,360.0,115.0,1.8,10.9,237.0,446.22,373.88
2018,12,9,9,45,223.5,125.0,1.8,11.05,203.0,341.71,287.02
2018,12,9,10,0,87.0,135.0,1.8,11.2,169.0,227.5,189.84
2018,12,9,10,15,111.0,152.0,1.7,11.35,198.5,271.52,226.83
2018,12,9,10,30,135.0,169.0,1.6,11.5,228.0,316.72,263.53
2018,12,9,10,45,114.0,164.5,1.5,11.65,215.5,293.3,243.25
2018,12,9,11,0,93.0,160.0,1.4,11.8,203.0,269.06,222.61
2018,12,9,11,15,46.5,124.5,1.35,11.85,146.0,164.86,135.62
2018,12,9,11,30,0.0,89.0,1.3,11.9,89.0,74.38,57.89
2018,12,9,11,45,14.0,112.0,1.25,11.95,119.0,109.89,88.65
2018,12,9,12,0,28.0,135.0,1.2,12.0,149.0,159.03,130.14
2018,12,9,12,15,51.0,171.0,1.3,12.0,196.0,223.95,184.29
2018,12,9,12,30,74.0,207.0,1.4,12.0,243.0,292.05,239.96
2018,12,9,12,45,120.0,203.0,1.5,12.0,260.0,351.25,288.83
2018,12,9,13,0,166.0,199.0,1.6,12.0,277.0,388.8,320.26
2018,12,9,13,15,280.0,174.5,1.75,12.0,300.0,481.08,396.62
2018,12,9,13,30,394.0,150.0,1.9,12.0,323.0,569.03,467.64
2018,12,9,13,45,503.0,122.5,2.05,12.0,330.5,621.16,510.22
2018,12,9,14,0,612.0,95.0,2.2,12.0,338.0,675.09,552.4
2018,12,9,14,15,527.5,102.0,2.25,11.95,300.0,592.56,489.65
2018,12,9,14,30,443.0,109.0,2.3,11.9,262.0,507.7,423.26
2018,12,9,14,45,412.5,99.5,2.4,11.85,230.0,455.62,382.05
2018,12,9,15,0,382.0,90.0,2.5,11.8,198.0,404.83,340.51
2018,12,9,15,15,372.5,78.0,2.5,11.8,170.5,366.51,308.03
2018,12,9,15,30,363.0,66.0,2.5,11.8,143.0,328.21,274.34
2018,12,9,15,45,261.5,57.5,2.4,11.45,106.5,242.52,200.06
2018,12,9,16,0,160.0,49.0,2.3,11.1,70.0,156.02,124.62
2018,12,9,16,15,89.5,33.0,2.3,10.9,44.0,96.07,67.85
2018,12,9,16,30,19.0,17.0,2.3,10.7,18.0,28.58,0.0
2018,12,9,16,45,9.5,8.5,2.3,10.5,9.0,10.64,0.0
2018,12,9,17,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,10,7,15,0.0,3.5,2.7,9.1,3.5,2.99,0.0
2018,12,10,7,30,0.0,7.0,2.8,9.3,7.0,5.97,0.0
2018,12,10,7,45,9.0,17.0,2.9,9.5,18.0,18.42,7.16
2018,12,10,8,0,18.0,27.0,3.0,9.7,29.0,33.24,22.21
2018,12,10,8,15,9.0,38.0,3.05,9.95,39.0,36.59,25.77
2018,12,10,8,30,0.0,49.0,3.1,10.2,49.0,41.56,30.24
2018,12,10,8,45,9.5,68.0,3.2,10.5,70.5,66.49,52.18
2018,12,10,9,0,19.0,87.0,3.3,10.8,92.0,100.86,82.12
2018,12,10,9,15,19.0,89.0,3.35,11.15,94.5,101.44,82.61
2018,12,10,9,30,19.0,91.0,3.4,11.5,97.0,102.7,83.62
2018,12,10,9,45,14.5,93.0,3.45,11.85,98.0,92.49,74.58
2018,12,10,10,0,10.0,95.0,3.5,12.2,99.0,90.34,72.41
2018,12,10,10,15,11.5,120.5,3.45,12.6,125.5,117.39,95.19
2018,12,10,10,30,13.0,146.0,3.4,13.0,152.0,145.47,118.51
2018,12,10,10,45,20.0,155.5,3.35,13.35,165.0,161.58,131.93
2018,12,10,11,0,27.0,165.0,3.3,13.7,178.0,194.27,158.97
2018,12,10,11,15,23.5,168.0,3.2,13.95,179.5,177.7,144.79
2018,12,10,11,30,20.0,171.0,3.1,14.2,181.0,177.33,144.11
2018,12,10,11,45,30.0,179.0,3.0,14.45,194.0,213.5,174.02
2018,12,10,12,0,40.0,187.0,2.9,14.7,207.0,233.22,190.19
2018,12,10,12,15,83.0,197.0,2.9,14.85,237.5,287.97,236.14
2018,12,10,12,30,126.0,207.0,2.9,15.0,268.0,363.11,297.34
2018,12,10,12,45,204.0,198.5,2.85,15.15,295.0,426.27,349.59
2018,12,10,13,0,282.0,190.0,2.8,15.3,322.0,507.69,414.72
2018,12,10,13,15,341.0,174.0,2.9,15.35,327.5,537.41,439.53
2018,12,10,13,30,400.0,158.0,3.0,15.4,333.0,584.3,477.17
2018,12,10,13,45,475.0,134.0,3.05,15.45,330.5,611.1,499.9
2018,12,10,14,0,550.0,110.0,3.1,15.5,328.0,639.71,522.76
2018,12,10,14,15,675.5,82.5,3.1,15.4,329.5,691.99,563.24
2018,12,10,14,30,801.0,55.0,3.1,15.3,331.0,726.72,589.84
2018,12,10,14,45,774.0,53.0,3.1,15.2,296.5,672.79,549.24
2018,12,10,15,0,747.0,51.0,3.1,15.1,262.0,618.59,507.96
2018,12,10,15,15,640.5,54.0,3.1,15.1,216.0,521.89,430.83
2018,12,10,15,30,534.0,57.0,3.1,15.1,170.0,428.56,352.97
2018,12,10,15,45,452.0,47.5,2.8,14.1,129.0,343.05,280.55
2018,12,10,16,0,370.0,38.0,2.5,13.1,88.0,265.04,212.02
2018,12,10,16,15,295.5,29.5,2.55,12.7,60.0,199.99,144.79
2018,12,10,16,30,221.0,21.0,2.6,12.3,32.0,129.37,0.0
2018,12,10,16,45,110.5,10.5,2.6,11.95,16.0,48.47,0.0
2018,12,10,17,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,11,7,15,118.5,9.0,2.0,7.95,13.5,7.68,0.0
2018,12,11,7,30,237.0,18.0,2.0,8.4,27.0,108.43,0.0
2018,12,11,7,45,379.0,25.0,1.95,8.8,60.5,223.46,141.42
2018,12,11,8,0,521.0,32.0,1.9,9.2,94.0,321.18,255.7
2018,12,11,8,15,592.5,36.5,1.95,9.7,133.5,395.03,324.39
2018,12,11,8,30,664.0,41.0,2.0,10.2,173.0,474.29,393.48
2018,12,11,8,45,511.0,62.0,2.1,10.7,176.5,437.19,365.98
2018,12,11,9,0,358.0,83.0,2.2,11.2,180.0,374.26,315.32
2018,12,11,9,15,318.0,104.5,2.2,11.65,199.5,386.91,325.43
2018,12,11,9,30,278.0,126.0,2.2,12.1,219.0,378.55,317.71
2018,12,11,9,45,314.5,134.0,2.25,12.55,248.5,427.37,357.37
2018,12,11,10,0,351.0,142.0,2.3,13.0,278.0,477.93,397.3
2018,12,11,10,15,402.0,143.0,2.3,13.35,308.5,553.55,455.87
2018,12,11,10,30,453.0,144.0,2.3,13.7,339.0,611.84,500.09
2018,12,11,10,45,455.5,150.0,2.35,14.1,353.5,632.1,514.06
2018,12,11,11,0,458.0,156.0,2.4,14.5,368.0,650.69,526.94
2018,12,11,11,15,424.0,168.5,2.5,14.7,368.5,640.37,517.82
2018,12,11,11,30,390.0,181.0,2.6,14.9,369.0,605.78,491.11
2018,12,11,11,45,397.5,181.5,2.7,15.15,374.5,638.03,515.15
2018,12,11,12,0,405.0,182.0,2.8,15.4,380.0,647.15,521.8
2018,12,11,12,15,414.0,178.5,2.9,15.5,380.0,651.24,525.35
2018,12,11,12,30,423.0,175.0,3.0,15.6,380.0,653.42,527.57
2018,12,11,12,45,427.5,170.5,3.1,15.7,373.5,648.13,524.17
2018,12,11,13,0,432.0,166.0,3.2,15.8,367.0,640.9,519.39
2018,12,11,13,15,433.0,158.5,3.3,15.8,354.0,624.91,508.17
2018,12,11,13,30,434.0,151.0,3.4,15.8,341.0,607.12,495.55
2018,12,11,13,45,497.5,129.0,3.5,15.8,335.0,625.15,511.74
2018,12,11,14,0,561.0,107.0,3.6,15.8,329.0,646.23,528.82
2018,12,11,14,15,671.5,81.5,3.5,15.65,327.0,687.99,561.24
2018,12,11,14,30,782.0,56.0,3.4,15.5,325.0,713.77,581.01
2018,12,11,14,45,737.5,55.5,3.3,15.35,288.0,649.39,531.92
2018,12,11,15,0,693.0,55.0,3.2,15.2,251.0,586.01,482.99
2018,12,11,15,15,666.5,49.5,3.2,15.2,215.5,530.2,438.12
2018,12,11,15,30,640.0,44.0,3.2,15.2,180.0,475.02,390.88
2018,12,11,15,45,568.0,39.5,2.8,14.3,141.0,395.83,322.96
2018,12,11,16,0,496.0,35.0,2.4,13.4,102.0,327.89,261.51
2018,12,11,16,15,336.0,28.0,2.5,13.05,66.0,218.06,158.03
2018,12,11,16,30,176.0,21.0,2.6,12.7,30.0,111.35,0.0
2018,12,11,16,45,88.0,10.5,2.75,12.35,15.0,40.57,0.0
2018,12,11,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,12,7,15,60.5,8.0,3.95,10.05,10.0,0.0,0.0
2018,12,12,7,30,121.0,16.0,4.2,10.2,20.0,60.97,0.0
2018,12,12,7,45,205.5,27.5,4.4,10.4,46.5,146.51,87.6
2018,12,12,8,0,290.0,39.0,4.6,10.6,73.0,216.8,172.39
2018,12,12,8,15,389.5,46.5,4.65,10.8,111.5,298.2,246.98
2018,12,12,8,30,489.0,54.0,4.7,11.0,150.0,387.88,326.33
2018,12,12,8,45,466.5,65.5,4.75,11.2,173.0,411.28,348.71
2018,12,12,9,0,444.0,77.0,4.8,11.4,196.0,425.7,362.46
2018,12,12,9,15,391.0,97.5,4.75,11.75,213.0,431.62,366.88
2018,12,12,9,30,338.0,118.0,4.7,12.1,230.0,431.48,365.47
2018,12,12,9,45,398.0,120.5,4.65,12.45,265.0,496.12,418.76
2018,12,12,10,0,458.0,123.0,4.6,12.8,300.0,563.55,472.88
2018,12,12,10,15,482.5,128.0,4.55,13.15,325.0,605.2,504.86
2018,12,12,10,30,507.0,133.0,4.5,13.5,350.0,646.49,535.77
2018,12,12,10,45,518.5,136.5,4.5,13.9,367.0,673.21,554.92
2018,12,12,11,0,530.0,140.0,4.5,14.3,384.0,698.41,572.83
2018,12,12,11,15,500.0,151.5,4.55,14.55,386.5,692.16,567.12
2018,12,12,11,30,470.0,163.0,4.6,14.8,389.0,682.93,558.7
2018,12,12,11,45,505.0,155.5,4.6,15.05,400.0,711.26,580.44
2018,12,12,12,0,540.0,148.0,4.6,15.3,411.0,737.62,599.71
2018,12,12,12,15,544.5,146.0,4.65,15.5,410.0,738.86,600.33
2018,12,12,12,30,549.0,144.0,4.7,15.7,409.0,737.8,599.47
2018,12,12,12,45,583.0,131.5,4.75,15.85,407.5,759.2,615.89
2018,12,12,13,0,617.0,119.0,4.8,16.0,406.0,768.81,623.37
2018,12,12,13,15,609.5,115.5,4.75,16.05,390.5,746.45,606.57
2018,12,12,13,30,602.0,112.0,4.7,16.1,375.0,721.88,588.29
2018,12,12,13,45,584.5,108.0,4.65,16.1,351.5,685.83,561.25
2018,12,12,14,0,567.0,104.0,4.6,16.1,328.0,648.43,533.02
2018,12,12,14,15,599.5,90.5,4.4,16.0,311.0,640.24,526.88
2018,12,12,14,30,632.0,77.0,4.2,15.9,294.0,627.36,516.8
2018,12,12,14,45,558.0,78.0,4.0,15.75,255.0,547.68,454.39
2018,12,12,15,0,484.0,79.0,3.8,15.6,216.0,471.3,392.18
2018,12,12,15,15,532.5,64.0,3.8,15.6,194.0,463.75,385.2
2018,12,12,15,30,581.0,49.0,3.8,15.6,172.0,449.81,371.19
2018,12,12,15,45,564.0,41.5,3.25,14.4,140.0,396.44,324.15
2018,12,12,16,0,547.0,34.0,2.7,13.2,108.0,348.7,278.72
2018,12,12,16,15,395.5,27.5,2.7,12.8,71.0,246.1,179.21
2018,12,12,16,30,244.0,21.0,2.7,12.4,34.0,140.14,0.0
2018,12,12,16,45,122.0,10.5,2.7,12.0,17.0,52.99,0.0
2018,12,12,17,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,13,7,15,109.5,9.0,2.75,8.35,12.5,0.0,0.0
2018,12,13,7,30,219.0,18.0,2.8,8.8,25.0,100.64,0.0
2018,12,13,7,45,360.0,24.5,2.9,9.25,57.0,211.43,122.15
2018,12,13,8,0,501.0,31.0,3.0,9.7,89.0,308.29,244.55
2018,12,13,8,15,554.5,37.5,3.15,10.1,125.5,372.95,307.34
2018,12,13,8,30,608.0,44.0,3.3,10.5,162.0,441.73,369.25
2018,12,13,8,45,483.5,64.5,3.45,10.95,171.5,420.4,354.35
2018,12,13,9,0,359.0,85.0,3.6,11.4,181.0,376.6,318.93
2018,12,13,9,15,340.0,102.5,3.6,11.9,203.5,399.83,338.12
2018,12,13,9,30,321.0,120.0,3.6,12.4,226.0,403.46,340.62
2018,12,13,9,45,370.5,125.0,3.65,12.85,258.5,478.83,401.7
2018,12,13,10,0,420.0,130.0,3.7,13.3,291.0,539.58,449.89
2018,12,13,10,15,465.0,130.5,3.7,13.75,320.0,592.53,491.0
2018,12,13,10,30,510.0,131.0,3.7,14.2,349.0,646.22,531.52
2018,12,13,10,45,527.0,133.5,3.75,14.6,367.5,676.86,553.51
2018,12,13,11,0,544.0,136.0,3.8,15.0,386.0,706.17,574.45
2018,12,13,11,15,510.5,148.5,3.8,15.25,387.5,698.18,567.22
2018,12,13,11,30,477.0,161.0,3.8,15.5,389.0,687.05,557.42
2018,12,13,11,45,458.0,167.0,3.8,15.7,388.0,679.38,550.58
2018,12,13,12,0,439.0,173.0,3.8,15.9,387.0,669.52,542.13
2018,12,13,12,15,447.5,170.5,3.75,16.05,387.5,674.32,545.62
2018,12,13,12,30,456.0,168.0,3.7,16.2,388.0,677.14,547.59
2018,12,13,12,45,462.5,162.5,3.65,16.35,381.5,672.35,543.97
2018,12,13,13,0,469.0,157.0,3.6,16.5,375.0,665.46,538.86
2018,12,13,13,15,471.0,150.0,3.55,16.55,362.0,650.44,527.83
2018,12,13,13,30,473.0,143.0,3.5,16.6,349.0,633.46,515.33
2018,12,13,13,45,536.0,122.5,3.4,16.6,344.0,651.81,530.16
2018,12,13,14,0,599.0,102.0,3.3,16.6,339.0,674.06,547.25
2018,12,13,14,15,698.5,80.5,3.15,16.45,336.0,710.24,574.77
2018,12,13,14,30,798.0,59.0,3.0,16.3,333.0,731.93,590.93
2018,12,13,14,45,767.5,56.5,2.8,16.15,297.5,674.92,547.54
2018,12,13,15,0,737.0,54.0,2.6,16.0,262.0,617.88,503.75
2018,12,13,15,15,693.0,50.5,2.6,16.0,223.5,550.91,451.18
2018,12,13,15,30,649.0,47.0,2.6,16.0,185.0,485.84,396.79
2018,12,13,15,45,577.0,42.5,2.25,14.8,145.5,405.77,329.27
2018,12,13,16,0,505.0,38.0,1.9,13.6,106.0,337.73,268.48
2018,12,13,16,15,367.5,30.0,1.95,13.15,70.0,236.1,171.74
2018,12,13,16,30,230.0,22.0,2.0,12.7,34.0,135.55,0.0
2018,12,13,16,45,115.0,11.0,2.05,12.25,17.0,51.09,0.0
2018,12,13,17,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.5,5.05,12.65,2.5,0.0,0.0
2018,12,14,7,30,0.0,5.0,5.2,12.9,5.0,4.27,0.0
2018,12,14,7,45,0.0,10.5,5.4,13.2,10.5,8.63,0.0
2018,12,14,8,0,0.0,16.0,5.6,13.5,16.0,13.17,5.04
2018,12,14,8,15,0.0,22.0,5.8,13.75,22.0,18.12,9.57
2018,12,14,8,30,0.0,28.0,6.0,14.0,28.0,23.09,13.99
2018,12,14,8,45,0.0,28.5,6.2,14.25,28.5,23.5,14.46
2018,12,14,9,0,0.0,29.0,6.4,14.5,29.0,23.91,14.86
2018,12,14,9,15,0.0,20.5,6.5,14.7,20.5,16.88,8.85
2018,12,14,9,30,0.0,12.0,6.6,14.9,12.0,9.87,2.82
2018,12,14,9,45,0.0,24.0,6.65,15.05,24.0,19.79,11.31
2018,12,14,10,0,0.0,36.0,6.7,15.2,36.0,29.73,19.77
2018,12,14,10,15,1.0,64.0,6.75,15.3,64.5,53.9,40.34
2018,12,14,10,30,2.0,92.0,6.8,15.4,93.0,79.84,62.24
2018,12,14,10,45,125.5,124.5,6.8,15.5,182.0,253.97,212.7
2018,12,14,11,0,249.0,157.0,6.8,15.6,271.0,432.34,361.65
2018,12,14,11,15,368.5,156.5,6.85,15.65,330.0,572.19,476.04
2018,12,14,11,30,488.0,156.0,6.9,15.7,389.0,691.34,572.01
2018,12,14,11,45,421.0,173.0,6.9,15.75,375.5,650.45,537.39
2018,12,14,12,0,354.0,190.0,6.9,15.8,362.0,585.77,484.81
2018,12,14,12,15,287.5,197.0,6.8,15.85,336.0,529.72,438.34
2018,12,14,12,30,221.0,204.0,6.7,15.9,310.0,451.92,374.38
2018,12,14,12,45,131.5,191.0,6.65,15.9,254.0,347.38,287.36
2018,12,14,13,0,42.0,178.0,6.6,15.9,198.0,225.13,184.25
2018,12,14,13,15,26.5,158.0,6.45,15.85,170.5,185.97,151.56
2018,12,14,13,30,11.0,138.0,6.3,15.8,143.0,134.9,108.59
2018,12,14,13,45,35.5,139.0,6.2,15.75,153.5,171.98,140.76
2018,12,14,14,0,60.0,140.0,6.1,15.7,164.0,195.08,161.06
2018,12,14,14,15,45.0,116.0,5.95,15.6,133.0,152.96,125.51
2018,12,14,14,30,30.0,92.0,5.8,15.5,102.0,112.55,91.13
2018,12,14,14,45,95.0,85.0,5.6,15.35,112.5,166.65,138.85
2018,12,14,15,0,160.0,78.0,5.4,15.2,123.0,215.7,181.2
2018,12,14,15,15,181.0,78.0,5.4,15.2,122.0,224.8,188.14
2018,12,14,15,30,202.0,78.0,5.4,15.2,121.0,232.69,193.26
2018,12,14,15,45,172.0,63.5,4.95,14.8,94.5,188.82,154.26
2018,12,14,16,0,142.0,49.0,4.5,14.4,68.0,147.83,117.09
2018,12,14,16,15,88.5,32.0,4.3,14.25,42.5,94.35,66.62
2018,12,14,16,30,35.0,15.0,4.1,14.1,17.0,37.48,0.0
2018,12,14,16,45,17.5,7.5,3.95,13.9,8.5,12.78,0.0
2018,12,14,17,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,7,15,9.0,5.0,2.8,12.05,5.5,0.0,0.0
2018,12,15,7,30,18.0,10.0,2.9,12.3,11.0,15.48,0.0
2018,12,15,7,45,45.0,25.5,3.0,12.55,30.0,54.11,23.52
2018,12,15,8,0,72.0,41.0,3.1,12.8,49.0,90.8,68.12
2018,12,15,8,15,98.5,56.5,3.2,13.05,72.5,125.93,100.67
2018,12,15,8,30,125.0,72.0,3.3,13.3,96.0,163.58,134.33
2018,12,15,8,45,118.5,85.5,3.45,13.55,112.0,179.5,148.88
2018,12,15,9,0,112.0,99.0,3.6,13.8,128.0,194.9,162.39
2018,12,15,9,15,61.5,105.5,3.55,14.15,122.0,154.44,127.48
2018,12,15,9,30,11.0,112.0,3.5,14.5,116.0,112.05,90.17
2018,12,15,9,45,9.0,116.0,3.5,14.85,119.5,113.13,90.89
2018,12,15,10,0,7.0,120.0,3.5,15.2,123.0,114.44,91.7
2018,12,15,10,15,13.0,126.5,3.4,15.5,132.0,125.57,101.03
2018,12,15,10,30,19.0,133.0,3.3,15.8,141.0,137.17,110.69
2018,12,15,10,45,12.0,137.5,3.2,16.1,142.5,135.05,108.35
2018,12,15,11,0,5.0,142.0,3.1,16.4,144.0,132.76,105.89
2018,12,15,11,15,14.0,156.5,3.05,16.55,163.0,156.44,125.66
2018,12,15,11,30,23.0,171.0,3.0,16.7,182.0,180.72,145.74
2018,12,15,11,45,31.0,175.0,2.95,16.9,190.0,210.13,169.79
2018,12,15,12,0,39.0,179.0,2.9,17.1,198.0,222.83,180.16
2018,12,15,12,15,82.5,190.5,2.9,17.15,230.5,279.82,227.73
2018,12,15,12,30,126.0,202.0,2.9,17.2,263.0,357.26,290.47
2018,12,15,12,45,112.5,191.5,2.9,17.3,245.0,329.89,268.16
2018,12,15,13,0,99.0,181.0,2.9,17.4,227.0,302.66,246.24
2018,12,15,13,15,69.5,166.5,2.85,17.4,198.0,236.74,192.63
2018,12,15,13,30,40.0,152.0,2.8,17.4,169.0,191.61,155.15
2018,12,15,13,45,35.0,130.0,2.75,17.4,144.5,160.66,129.9
2018,12,15,14,0,30.0,108.0,2.7,17.4,120.0,130.63,105.14
2018,12,15,14,15,30.0,93.5,2.7,17.3,104.5,114.14,91.63
2018,12,15,14,30,30.0,79.0,2.7,17.2,89.0,97.83,78.11
2018,12,15,14,45,35.5,93.5,2.7,17.1,104.5,119.18,96.11
2018,12,15,15,0,41.0,108.0,2.7,17.0,120.0,143.87,116.59
2018,12,15,15,15,24.0,91.0,2.7,17.0,97.5,112.1,89.36
2018,12,15,15,30,7.0,74.0,2.7,17.0,75.0,74.13,56.88
2018,12,15,15,45,4.0,58.5,2.7,16.2,59.0,57.16,42.31
2018,12,15,16,0,1.0,43.0,2.7,15.4,43.0,40.33,27.69
2018,12,15,16,15,0.5,28.0,2.8,15.05,28.0,25.2,13.71
2018,12,15,16,30,0.0,13.0,2.9,14.7,13.0,10.72,0.0
2018,12,15,16,45,0.0,6.5,2.95,14.35,6.5,5.55,0.0
2018,12,15,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.6,13.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,4.7,13.8,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,4.8,14.0,3.0,2.56,0.0
2018,12,16,7,45,0.0,6.5,4.85,14.2,6.5,5.33,0.0
2018,12,16,8,0,0.0,10.0,4.9,14.4,10.0,8.21,0.95
2018,12,16,8,15,0.0,13.5,5.05,14.55,13.5,11.09,3.63
2018,12,16,8,30,0.0,17.0,5.2,14.7,17.0,13.98,6.21
2018,12,16,8,45,0.0,20.5,5.3,14.9,20.5,16.87,8.76
2018,12,16,9,0,0.0,24.0,5.4,15.1,24.0,19.77,11.28
2018,12,16,9,15,0.0,28.5,5.45,15.2,28.5,23.5,14.49
2018,12,16,9,30,0.0,33.0,5.5,15.3,33.0,27.23,17.68
2018,12,16,9,45,0.0,31.5,5.55,15.45,31.5,25.99,16.6
2018,12,16,10,0,0.0,30.0,5.6,15.6,30.0,24.76,15.51
2018,12,16,10,15,0.0,36.5,5.7,15.7,36.5,30.15,20.07
2018,12,16,10,30,0.0,43.0,5.8,15.8,43.0,35.55,24.61
2018,12,16,10,45,0.0,51.5,5.9,15.9,51.5,42.63,30.56
2018,12,16,11,0,0.0,60.0,6.0,16.0,60.0,49.71,36.49
2018,12,16,11,15,0.0,46.5,5.95,16.0,46.5,38.48,26.97
2018,12,16,11,30,0.0,33.0,5.9,16.0,33.0,27.28,17.48
2018,12,16,11,45,0.0,60.0,5.85,16.0,60.0,49.72,36.43
2018,12,16,12,0,0.0,87.0,5.8,16.0,87.0,72.53,55.6
2018,12,16,12,15,0.0,72.5,5.75,16.0,72.5,60.15,45.19
2018,12,16,12,30,0.0,58.0,5.7,16.0,58.0,48.05,35.02
2018,12,16,12,45,0.0,48.0,5.65,16.0,48.0,39.73,28.02
2018,12,16,13,0,0.0,38.0,5.6,16.0,38.0,31.42,21.01
2018,12,16,13,15,0.0,44.0,5.6,16.0,44.0,36.39,25.25
2018,12,16,13,30,0.0,50.0,5.6,16.0,50.0,41.38,29.5
2018,12,16,13,45,0.0,43.0,5.65,16.0,43.0,35.55,24.6
2018,12,16,14,0,0.0,36.0,5.7,16.0,36.0,29.73,19.69
2018,12,16,14,15,0.0,26.0,5.75,15.95,26.0,21.44,12.66
2018,12,16,14,30,0.0,16.0,5.8,15.9,16.0,13.17,5.61
2018,12,16,14,45,0.0,25.5,5.8,15.85,25.5,21.02,12.33
2018,12,16,15,0,0.0,35.0,5.8,15.8,35.0,28.88,19.04
2018,12,16,15,15,0.0,35.0,5.8,15.8,35.0,28.89,18.99
2018,12,16,15,30,0.0,35.0,5.8,15.8,35.0,28.9,18.88
2018,12,16,15,45,0.0,28.0,5.75,15.55,28.0,23.09,13.79
2018,12,16,16,0,0.0,21.0,5.7,15.3,21.0,17.3,8.67
2018,12,16,16,15,0.0,14.5,5.6,15.25,14.5,11.93,3.53
2018,12,16,16,30,0.0,8.0,5.5,15.2,8.0,6.57,0.0
2018,12,16,16,45,0.0,4.0,5.45,15.1,4.0,3.41,0.0
2018,12,16,17,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,7,15,36.0,4.5,1.85,10.9,5.5,0.0,0.0
2018,12,17,7,30,72.0,9.0,1.8,11.3,11.0,35.23,0.0
2018,12,17,7,45,62.5,23.0,1.7,11.7,27.0,64.24,23.68
2018,12,17,8,0,53.0,37.0,1.6,12.1,43.0,75.13,55.1
2018,12,17,8,15,84.5,52.5,1.65,12.45,66.5,112.34,89.2
2018,12,17,8,30,116.0,68.0,1.7,12.8,90.0,152.42,124.74
2018,12,17,8,45,120.0,82.5,1.7,13.2,109.5,176.3,145.88
2018,12,17,9,0,124.0,97.0,1.7,13.6,129.0,200.47,166.7
2018,12,17,9,15,160.0,111.5,1.65,13.85,159.0,248.22,207.2
2018,12,17,9,30,196.0,126.0,1.6,14.1,189.0,314.27,261.41
2018,12,17,9,45,237.0,137.0,1.55,14.35,221.0,367.43,304.33
2018,12,17,10,0,278.0,148.0,1.5,14.6,253.0,422.93,348.14
2018,12,17,10,15,335.0,150.0,1.5,14.8,285.0,482.35,394.82
2018,12,17,10,30,392.0,152.0,1.5,15.0,317.0,564.32,457.05
2018,12,17,10,45,418.0,154.5,1.55,15.2,338.0,600.88,483.88
2018,12,17,11,0,444.0,157.0,1.6,15.4,359.0,636.85,510.38
2018,12,17,11,15,431.0,164.5,1.65,15.5,365.0,640.8,512.37
2018,12,17,11,30,418.0,172.0,1.7,15.6,371.0,642.56,513.09
2018,12,17,11,45,377.0,182.5,1.75,15.7,363.0,597.21,478.8
2018,12,17,12,0,336.0,193.0,1.8,15.8,355.0,572.1,459.2
2018,12,17,12,15,271.5,198.5,1.85,15.85,329.0,516.24,415.66
2018,12,17,12,30,207.0,204.0,1.9,15.9,303.0,438.64,355.21
2018,12,17,12,45,129.5,197.0,1.95,15.95,258.5,353.66,287.18
2018,12,17,13,0,52.0,190.0,2.0,16.0,214.0,250.37,202.86
2018,12,17,13,15,59.0,184.5,2.0,15.95,211.0,250.29,203.66
