Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,13,30,66.0,179.0,2.0,15.9,208.0,250.09,204.01
2018,12,17,13,45,68.0,163.5,2.05,15.8,192.0,232.08,189.9
2018,12,17,14,0,70.0,148.0,2.1,15.7,176.0,214.12,175.74
2018,12,17,14,15,54.0,116.5,2.05,15.55,137.0,161.18,132.0
2018,12,17,14,30,38.0,85.0,2.0,15.4,98.0,110.97,89.87
2018,12,17,14,45,67.0,75.0,1.95,15.2,95.0,133.37,109.73
2018,12,17,15,0,96.0,65.0,1.9,15.0,92.0,140.45,116.3
2018,12,17,15,15,107.0,69.0,1.9,15.0,95.0,150.49,124.26
2018,12,17,15,30,118.0,73.0,1.9,15.0,98.0,161.22,132.2
2018,12,17,15,45,95.0,59.5,1.7,14.25,77.0,127.57,102.67
2018,12,17,16,0,72.0,46.0,1.5,13.5,56.0,96.15,74.68
2018,12,17,16,15,42.0,31.5,1.5,13.3,37.0,61.92,42.6
2018,12,17,16,30,12.0,17.0,1.5,13.1,18.0,21.15,0.0
2018,12,17,16,45,6.0,8.5,1.5,12.85,9.0,9.47,0.0
2018,12,17,17,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,18,7,15,30.0,6.0,1.95,10.9,6.5,0.0,0.0
2018,12,18,7,30,60.0,12.0,1.9,11.3,13.0,33.1,0.0
2018,12,18,7,45,57.5,25.5,1.9,11.75,29.0,59.74,18.8
2018,12,18,8,0,55.0,39.0,1.9,12.2,45.0,79.99,58.7
2018,12,18,8,15,96.0,54.5,1.95,12.55,70.0,122.0,97.16
2018,12,18,8,30,137.0,70.0,2.0,12.9,95.0,179.27,147.13
2018,12,18,8,45,164.0,84.5,2.05,13.25,121.5,219.78,182.56
2018,12,18,9,0,191.0,99.0,2.1,13.6,148.0,262.66,219.31
2018,12,18,9,15,224.5,111.0,2.05,13.85,177.0,308.96,258.22
2018,12,18,9,30,258.0,123.0,2.0,14.1,206.0,357.68,298.2
2018,12,18,9,45,310.0,129.5,1.95,14.35,239.0,415.97,345.38
2018,12,18,10,0,362.0,136.0,1.9,14.6,272.0,495.85,407.79
2018,12,18,10,15,369.5,144.5,1.85,14.85,292.0,524.25,428.38
2018,12,18,10,30,377.0,153.0,1.8,15.1,312.0,551.73,448.25
2018,12,18,10,45,384.5,160.0,1.7,15.35,328.5,576.37,465.43
2018,12,18,11,0,392.0,167.0,1.6,15.6,345.0,599.8,481.42
2018,12,18,11,15,398.5,171.0,1.55,15.75,356.0,617.37,493.42
2018,12,18,11,30,405.0,175.0,1.5,15.9,367.0,633.42,504.28
2018,12,18,11,45,399.5,178.5,1.45,16.05,369.5,635.6,504.72
2018,12,18,12,0,394.0,182.0,1.4,16.2,372.0,635.96,504.01
2018,12,18,12,15,385.0,182.5,1.35,16.25,367.5,606.1,481.96
2018,12,18,12,30,376.0,183.0,1.3,16.3,363.0,596.43,474.54
2018,12,18,12,45,332.0,175.5,1.3,16.4,332.0,541.44,433.07
2018,12,18,13,0,288.0,168.0,1.3,16.5,301.0,486.13,391.13
2018,12,18,13,15,256.5,162.0,1.3,16.5,277.5,444.65,359.51
2018,12,18,13,30,225.0,156.0,1.3,16.5,254.0,403.43,327.56
2018,12,18,13,45,250.5,154.0,1.35,16.55,257.5,418.82,340.74
2018,12,18,14,0,276.0,152.0,1.4,16.6,261.0,432.22,351.89
2018,12,18,14,15,187.5,143.0,1.4,16.5,214.5,322.11,263.98
2018,12,18,14,30,99.0,134.0,1.4,16.4,168.0,235.58,192.83
2018,12,18,14,45,54.0,115.0,1.4,16.3,133.5,160.66,130.78
2018,12,18,15,0,9.0,96.0,1.4,16.2,99.0,95.21,75.17
2018,12,18,15,15,103.5,75.0,1.4,16.2,98.0,156.11,128.21
2018,12,18,15,30,198.0,54.0,1.4,16.2,97.0,212.65,174.93
2018,12,18,15,45,351.5,45.0,1.25,15.4,101.5,287.65,234.19
2018,12,18,16,0,505.0,36.0,1.1,14.6,106.0,339.83,269.24
2018,12,18,16,15,372.0,28.5,1.15,14.35,70.5,240.26,176.8
2018,12,18,16,30,239.0,21.0,1.2,14.1,35.0,142.87,6.57
2018,12,18,16,45,119.5,10.5,1.2,13.8,17.5,53.31,0.0
2018,12,18,17,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,7,15,88.0,7.5,0.85,11.95,9.5,0.0,0.0
2018,12,19,7,30,176.0,15.0,0.8,12.2,19.0,79.54,0.0
2018,12,19,7,45,164.0,17.5,0.75,12.45,27.5,111.01,33.61
2018,12,19,8,0,152.0,20.0,0.7,12.7,36.0,116.3,87.04
2018,12,19,8,15,76.0,30.0,0.85,13.0,38.0,83.86,65.18
2018,12,19,8,30,0.0,40.0,1.0,13.3,40.0,33.08,22.51
2018,12,19,8,45,0.0,49.0,1.15,13.65,49.0,40.72,29.26
2018,12,19,9,0,0.0,58.0,1.3,14.0,58.0,48.7,36.17
2018,12,19,9,15,1.0,73.0,1.5,14.35,73.5,63.65,48.95
2018,12,19,9,30,2.0,88.0,1.7,14.7,89.0,78.86,61.81
2018,12,19,9,45,3.0,101.5,1.85,15.05,103.0,92.71,73.39
2018,12,19,10,0,4.0,115.0,2.0,15.4,117.0,106.78,85.04
2018,12,19,10,15,19.0,134.0,2.1,15.6,142.0,139.31,112.56
2018,12,19,10,30,34.0,153.0,2.2,15.8,167.0,188.21,153.2
2018,12,19,10,45,59.5,170.0,2.3,16.05,196.0,232.38,189.78
2018,12,19,11,0,85.0,187.0,2.4,16.3,225.0,277.91,227.0
2018,12,19,11,15,159.5,187.0,2.4,16.45,261.5,368.44,301.14
2018,12,19,11,30,234.0,187.0,2.4,16.6,298.0,462.46,375.85
2018,12,19,11,45,212.0,194.0,2.35,16.75,295.5,430.57,349.72
2018,12,19,12,0,190.0,201.0,2.3,16.9,293.0,418.9,339.65
2018,12,19,12,15,181.0,205.5,2.25,16.95,292.5,416.05,336.94
2018,12,19,12,30,172.0,210.0,2.2,17.0,292.0,412.81,333.93
2018,12,19,12,45,183.0,204.5,2.15,17.1,290.5,415.2,336.12
2018,12,19,13,0,194.0,199.0,2.1,17.2,289.0,416.91,337.78
2018,12,19,13,15,199.0,192.0,2.0,17.2,281.5,410.24,332.8
2018,12,19,13,30,204.0,185.0,1.9,17.2,274.0,402.91,327.34
2018,12,19,13,45,237.0,170.0,1.8,17.2,268.0,427.96,347.68
2018,12,19,14,0,270.0,155.0,1.7,17.2,262.0,431.24,351.08
2018,12,19,14,15,449.0,118.0,1.6,17.05,280.0,544.45,441.9
2018,12,19,14,30,628.0,81.0,1.5,16.9,298.0,634.08,509.3
2018,12,19,14,45,679.0,67.5,1.4,16.8,280.5,631.5,506.21
2018,12,19,15,0,730.0,54.0,1.3,16.7,263.0,618.62,495.86
2018,12,19,15,15,600.5,58.0,1.3,16.7,213.5,508.03,410.87
2018,12,19,15,30,471.0,62.0,1.3,16.7,164.0,401.69,325.6
2018,12,19,15,45,427.5,51.5,1.1,16.05,129.5,339.94,273.8
2018,12,19,16,0,384.0,41.0,0.9,15.4,95.0,281.74,222.59
2018,12,19,16,15,315.0,32.0,0.9,15.2,66.0,216.96,159.73
2018,12,19,16,30,246.0,23.0,0.9,15.0,37.0,148.09,15.49
2018,12,19,16,45,123.0,11.5,0.85,14.75,18.5,55.67,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,20,7,15,28.5,5.5,2.5,9.5,6.0,0.0,0.0
2018,12,20,7,30,57.0,11.0,2.5,9.6,12.0,30.91,0.0
2018,12,20,7,45,69.0,25.0,2.55,9.75,29.5,70.06,15.82
2018,12,20,8,0,81.0,39.0,2.6,9.9,47.0,93.32,69.36
2018,12,20,8,15,94.0,42.0,2.55,10.05,55.5,111.78,89.43
2018,12,20,8,30,107.0,45.0,2.5,10.2,64.0,124.91,102.76
2018,12,20,8,45,53.5,41.0,2.5,10.35,50.5,78.56,63.44
2018,12,20,9,0,0.0,37.0,2.5,10.5,37.0,30.55,20.93
2018,12,20,9,15,42.0,74.0,2.35,10.75,87.5,101.12,83.25
2018,12,20,9,30,84.0,111.0,2.2,11.0,138.0,192.47,161.83
2018,12,20,9,45,61.0,125.5,2.1,11.2,146.0,178.65,149.13
2018,12,20,10,0,38.0,140.0,2.0,11.4,154.0,177.49,147.08
2018,12,20,10,15,48.5,153.5,1.85,11.65,173.0,202.71,168.12
2018,12,20,10,30,59.0,167.0,1.7,11.9,192.0,228.68,189.41
2018,12,20,10,45,71.0,179.5,1.55,12.1,211.0,255.38,211.08
2018,12,20,11,0,83.0,192.0,1.4,12.3,230.0,282.71,232.94
2018,12,20,11,15,62.5,184.5,1.3,12.45,213.5,253.26,207.88
2018,12,20,11,30,42.0,177.0,1.2,12.6,197.0,223.8,182.98
2018,12,20,11,45,37.5,180.5,1.15,12.7,198.5,223.64,182.58
2018,12,20,12,0,33.0,184.0,1.1,12.8,200.0,223.57,182.14
2018,12,20,12,15,33.0,181.0,1.1,12.9,197.0,219.78,179.02
2018,12,20,12,30,33.0,178.0,1.1,13.0,194.0,216.14,176.06
2018,12,20,12,45,28.0,175.0,1.1,13.05,188.5,207.82,169.14
2018,12,20,13,0,23.0,172.0,1.1,13.1,183.0,182.55,148.42
2018,12,20,13,15,26.5,170.0,1.1,13.1,182.0,201.26,164.07
2018,12,20,13,30,30.0,168.0,1.1,13.1,181.0,202.88,165.62
2018,12,20,13,45,29.5,155.0,1.15,13.1,167.5,186.87,152.72
2018,12,20,14,0,29.0,142.0,1.2,13.1,154.0,171.09,139.97
2018,12,20,14,15,24.5,130.5,1.2,13.05,140.0,154.08,125.92
2018,12,20,14,30,20.0,119.0,1.2,13.0,126.0,125.91,102.39
2018,12,20,14,45,16.5,109.0,1.2,12.95,114.5,113.47,91.91
2018,12,20,15,0,13.0,99.0,1.2,12.9,103.0,101.5,81.67
2018,12,20,15,15,6.5,81.5,1.2,12.9,83.5,79.07,62.32
2018,12,20,15,30,0.0,64.0,1.2,12.9,64.0,57.28,43.41
2018,12,20,15,45,0.0,50.5,1.15,12.6,50.5,44.58,32.33
2018,12,20,16,0,0.0,37.0,1.1,12.3,37.0,31.8,21.06
2018,12,20,16,15,22.5,25.5,1.1,12.2,27.0,34.89,22.13
2018,12,20,16,30,45.0,14.0,1.1,12.1,17.0,40.77,2.83
2018,12,20,16,45,45.0,10.0,1.1,12.0,10.5,25.39,0.0
2018,12,20,17,0,45.0,6.0,1.1,11.9,4.0,0.0,0.0
2018,12,20,17,15,22.5,3.0,1.1,11.9,2.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,21,7,15,53.0,5.0,1.65,12.3,6.0,0.0,0.0
2018,12,21,7,30,106.0,10.0,1.8,12.4,12.0,48.36,0.0
2018,12,21,7,45,204.5,18.5,1.95,12.55,35.0,128.12,25.43
2018,12,21,8,0,303.0,27.0,2.1,12.7,58.0,206.85,156.37
2018,12,21,8,15,424.0,33.0,2.25,12.9,97.5,294.81,238.41
2018,12,21,8,30,545.0,39.0,2.4,13.1,137.0,390.83,322.02
2018,12,21,8,45,356.0,34.5,2.55,13.25,104.5,293.52,246.04
2018,12,21,9,0,167.0,30.0,2.7,13.4,72.0,163.77,137.8
2018,12,21,9,15,86.5,37.5,2.75,13.6,59.5,110.5,91.61
2018,12,21,9,30,6.0,45.0,2.8,13.8,47.0,41.77,30.51
2018,12,21,9,45,7.0,73.0,2.85,14.0,75.5,66.77,51.91
2018,12,21,10,0,8.0,101.0,2.9,14.2,104.0,95.29,76.01
2018,12,21,10,15,5.5,110.5,2.95,14.4,112.5,102.3,81.63
2018,12,21,10,30,3.0,120.0,3.0,14.6,121.0,109.27,87.19
2018,12,21,10,45,1.5,109.5,3.05,14.8,110.0,96.48,76.23
2018,12,21,11,0,0.0,99.0,3.1,15.0,99.0,84.35,65.86
2018,12,21,11,15,0.0,97.0,3.1,15.1,97.0,82.2,63.98
2018,12,21,11,30,0.0,95.0,3.1,15.2,95.0,80.16,62.2
2018,12,21,11,45,15.0,128.5,3.05,15.35,135.5,127.6,102.45
2018,12,21,12,0,30.0,162.0,3.0,15.5,176.0,193.34,157.11
2018,12,21,12,15,94.0,181.5,3.05,15.6,226.5,279.84,229.87
2018,12,21,12,30,158.0,201.0,3.1,15.7,277.0,387.35,317.4
2018,12,21,12,45,148.5,192.0,3.15,15.75,262.5,365.58,299.61
2018,12,21,13,0,139.0,183.0,3.2,15.8,248.0,343.67,282.17
2018,12,21,13,15,221.0,171.5,3.15,15.8,270.0,424.24,348.91
2018,12,21,13,30,303.0,160.0,3.1,15.8,292.0,480.49,395.31
2018,12,21,13,45,346.5,146.5,3.1,15.75,290.0,495.25,408.21
2018,12,21,14,0,390.0,133.0,3.1,15.7,288.0,527.1,434.05
2018,12,21,14,15,452.0,115.0,3.1,15.55,282.0,544.16,449.12
2018,12,21,14,30,514.0,97.0,3.1,15.4,276.0,562.89,464.92
2018,12,21,14,45,462.0,92.5,3.05,15.3,241.0,490.72,407.42
2018,12,21,15,0,410.0,88.0,3.0,15.2,206.0,428.84,357.04
2018,12,21,15,15,373.0,78.5,3.0,15.2,174.5,374.02,311.42
2018,12,21,15,30,336.0,69.0,3.0,15.2,143.0,321.69,266.64
2018,12,21,15,45,341.5,56.0,2.8,14.25,117.5,292.55,240.64
2018,12,21,16,0,347.0,43.0,2.6,13.3,92.0,265.34,214.13
2018,12,21,16,15,294.0,33.5,2.7,13.0,65.5,209.38,158.21
2018,12,21,16,30,241.0,24.0,2.8,12.7,39.0,148.65,33.09
2018,12,21,16,45,140.0,14.5,2.85,12.45,21.5,65.06,0.0
2018,12,21,17,0,39.0,5.0,2.9,12.2,4.0,0.0,0.0
2018,12,21,17,15,19.5,2.5,2.85,12.05,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,7,15,93.5,7.5,2.15,8.2,9.0,0.0,0.0
2018,12,22,7,30,187.0,15.0,2.2,8.5,18.0,82.75,0.0
2018,12,22,7,45,215.0,23.5,2.2,8.85,37.0,135.79,19.83
2018,12,22,8,0,243.0,32.0,2.2,9.2,56.0,180.74,137.4
2018,12,22,8,15,243.0,47.0,2.3,9.55,81.0,211.7,172.7
2018,12,22,8,30,243.0,62.0,2.4,9.9,106.0,242.27,201.95
2018,12,22,8,45,306.0,72.0,2.5,10.25,140.5,305.94,258.03
2018,12,22,9,0,369.0,82.0,2.6,10.6,175.0,375.1,317.37
2018,12,22,9,15,407.0,89.5,2.6,10.85,206.5,427.85,361.69
2018,12,22,9,30,445.0,97.0,2.6,11.1,238.0,482.76,406.63
2018,12,22,9,45,427.0,112.0,2.55,11.35,258.5,504.05,422.55
2018,12,22,10,0,409.0,127.0,2.5,11.6,279.0,522.53,435.89
2018,12,22,10,15,448.0,129.5,2.4,11.8,307.0,572.39,474.63
2018,12,22,10,30,487.0,132.0,2.3,12.0,335.0,622.87,512.78
2018,12,22,10,45,526.0,130.0,2.2,12.25,359.0,667.85,545.12
2018,12,22,11,0,565.0,128.0,2.1,12.5,383.0,721.25,583.09
2018,12,22,11,15,509.0,146.0,2.1,12.8,380.5,691.21,559.09
2018,12,22,11,30,453.0,164.0,2.1,13.1,378.0,665.86,538.35
2018,12,22,11,45,395.5,178.0,2.05,13.35,366.5,630.76,509.77
2018,12,22,12,0,338.0,192.0,2.0,13.6,355.0,572.68,464.25
2018,12,22,12,15,311.5,195.5,2.0,13.85,345.5,551.46,447.4
2018,12,22,12,30,285.0,199.0,2.0,14.1,336.0,529.18,429.44
2018,12,22,12,45,275.0,196.0,2.0,14.35,326.0,513.61,417.22
2018,12,22,13,0,265.0,193.0,2.0,14.6,316.0,497.26,404.36
2018,12,22,13,15,159.0,171.0,2.0,14.65,244.0,345.46,283.59
2018,12,22,13,30,53.0,149.0,2.0,14.7,172.0,199.93,163.47
2018,12,22,13,45,55.0,144.5,1.95,14.7,167.5,196.32,161.15
2018,12,22,14,0,57.0,140.0,1.9,14.7,163.0,192.72,158.39
2018,12,22,14,15,61.0,134.5,1.9,14.65,157.5,189.58,156.1
2018,12,22,14,30,65.0,129.0,1.9,14.6,152.0,186.43,153.71
2018,12,22,14,45,137.5,118.0,1.9,14.55,160.0,242.8,202.26
2018,12,22,15,0,210.0,107.0,1.9,14.5,168.0,292.67,244.0
2018,12,22,15,15,224.0,93.5,1.9,14.5,150.0,277.3,230.67
2018,12,22,15,30,238.0,80.0,1.9,14.5,132.0,260.33,215.53
2018,12,22,15,45,203.5,66.0,1.8,13.8,104.0,212.46,174.08
2018,12,22,16,0,169.0,52.0,1.7,13.1,76.0,167.83,134.47
2018,12,22,16,15,141.5,38.0,1.7,12.95,53.5,130.22,97.45
2018,12,22,16,30,114.0,24.0,1.7,12.8,31.0,95.5,24.61
2018,12,22,16,45,82.0,15.5,1.75,12.65,18.0,44.23,0.0
2018,12,22,17,0,50.0,7.0,1.8,12.5,5.0,0.0,0.0
2018,12,22,17,15,25.0,3.5,1.8,12.4,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,3.0,1.8,10.15,3.0,0.0,0.0
2018,12,23,7,30,0.0,6.0,1.7,10.4,6.0,5.12,0.0
2018,12,23,7,45,8.0,20.0,1.6,10.6,21.0,23.89,0.0
2018,12,23,8,0,16.0,34.0,1.5,10.8,36.0,45.42,30.35
2018,12,23,8,15,32.0,49.5,1.5,11.1,55.0,71.28,54.53
2018,12,23,8,30,48.0,65.0,1.5,11.4,74.0,98.34,78.76
2018,12,23,8,45,110.0,81.0,1.45,11.75,107.0,167.88,139.23
2018,12,23,9,0,172.0,97.0,1.4,12.1,140.0,246.19,205.95
2018,12,23,9,15,140.5,109.0,1.5,12.5,147.5,230.25,192.51
2018,12,23,9,30,109.0,121.0,1.6,12.9,155.0,224.92,187.47
2018,12,23,9,45,79.0,133.5,1.65,13.35,159.5,203.67,168.9
2018,12,23,10,0,49.0,146.0,1.7,13.8,164.0,194.7,160.17
2018,12,23,10,15,120.0,158.0,1.8,14.1,207.0,287.57,238.14
2018,12,23,10,30,191.0,170.0,1.9,14.4,250.0,368.13,304.07
2018,12,23,10,45,225.5,173.0,2.0,14.7,271.5,426.17,349.76
2018,12,23,11,0,260.0,176.0,2.1,15.0,293.0,466.22,381.2
2018,12,23,11,15,270.5,181.5,2.05,15.1,306.5,487.13,396.78
2018,12,23,11,30,281.0,187.0,2.0,15.2,320.0,507.39,411.86
2018,12,23,11,45,282.5,186.5,1.95,15.35,321.5,510.33,413.5
2018,12,23,12,0,284.0,186.0,1.9,15.5,323.0,512.26,414.52
2018,12,23,12,15,336.5,182.5,1.95,15.55,344.5,558.96,451.49
2018,12,23,12,30,389.0,179.0,2.0,15.6,366.0,625.93,502.37
2018,12,23,12,45,276.0,185.5,2.0,15.65,317.0,500.99,405.22
2018,12,23,13,0,163.0,192.0,2.0,15.7,268.0,378.37,307.98
2018,12,23,13,15,91.0,173.5,1.95,15.7,215.5,265.99,217.33
2018,12,23,13,30,19.0,155.0,1.9,15.7,163.0,160.93,129.66
2018,12,23,13,45,13.5,135.0,1.9,15.65,140.5,134.64,108.17
2018,12,23,14,0,8.0,115.0,1.9,15.6,118.0,109.12,86.92
2018,12,23,14,15,8.0,106.5,1.9,15.5,109.5,101.0,80.3
2018,12,23,14,30,8.0,98.0,1.9,15.4,101.0,92.97,73.68
2018,12,23,14,45,4.0,77.0,1.85,15.3,78.5,68.93,53.31
2018,12,23,15,0,0.0,56.0,1.8,15.2,56.0,46.36,34.04
2018,12,23,15,15,0.0,48.0,1.8,15.2,48.0,39.7,28.32
2018,12,23,15,30,0.0,40.0,1.8,15.2,40.0,33.05,22.54
2018,12,23,15,45,18.0,31.5,1.55,14.5,34.0,37.55,26.55
2018,12,23,16,0,36.0,23.0,1.3,13.8,28.0,44.43,32.0
2018,12,23,16,15,63.0,17.5,1.3,13.55,23.0,57.47,40.5
2018,12,23,16,30,90.0,12.0,1.3,13.3,18.0,65.09,18.4
2018,12,23,16,45,72.5,9.5,1.25,13.1,11.5,35.64,0.0
2018,12,23,17,0,55.0,7.0,1.2,12.9,5.0,0.0,0.0
2018,12,23,17,15,27.5,3.5,1.15,12.8,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.5,11.55,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.6,11.9,1.0,0.85,0.0
2018,12,24,7,45,0.0,4.0,2.65,12.2,4.0,3.28,0.0
2018,12,24,8,0,0.0,7.0,2.7,12.5,7.0,5.74,0.0
2018,12,24,8,15,0.0,10.5,2.75,12.75,10.5,8.62,1.57
2018,12,24,8,30,0.0,14.0,2.8,13.0,14.0,11.51,4.15
2018,12,24,8,45,0.0,16.0,2.9,13.3,16.0,13.16,5.65
2018,12,24,9,0,0.0,18.0,3.0,13.6,18.0,14.81,7.11
2018,12,24,9,15,1.0,37.0,3.05,13.85,37.5,31.26,21.33
2018,12,24,9,30,2.0,56.0,3.1,14.1,57.0,47.88,35.58
2018,12,24,9,45,2.0,70.5,3.15,14.4,71.5,60.39,46.19
2018,12,24,10,0,2.0,85.0,3.2,14.7,86.0,74.06,57.68
2018,12,24,10,15,35.0,87.0,3.3,14.95,101.5,111.5,90.54
2018,12,24,10,30,68.0,89.0,3.4,15.2,117.0,157.1,129.84
2018,12,24,10,45,102.0,73.5,3.55,15.4,118.0,185.17,154.37
2018,12,24,11,0,136.0,58.0,3.7,15.6,119.0,215.75,180.82
2018,12,24,11,15,137.0,55.5,3.8,15.65,118.5,215.16,180.29
2018,12,24,11,30,138.0,53.0,3.9,15.7,118.0,214.07,179.42
2018,12,24,11,45,69.0,43.5,4.05,15.7,76.0,121.02,99.56
2018,12,24,12,0,0.0,34.0,4.2,15.7,34.0,28.11,18.19
2018,12,24,12,15,0.0,35.0,4.3,15.6,35.0,28.94,18.93
2018,12,24,12,30,0.0,36.0,4.4,15.5,36.0,29.77,19.64
2018,12,24,12,45,0.0,44.5,4.5,15.35,44.5,36.82,25.64
2018,12,24,13,0,0.0,53.0,4.6,15.2,53.0,43.88,31.67
2018,12,24,13,15,1.0,59.0,4.55,15.15,59.5,49.81,36.77
2018,12,24,13,30,2.0,65.0,4.5,15.1,66.0,55.71,41.86
2018,12,24,13,45,1.0,53.0,4.45,15.0,53.5,44.76,32.59
2018,12,24,14,0,0.0,41.0,4.4,14.9,41.0,33.88,23.34
2018,12,24,14,15,0.0,45.5,4.45,14.85,45.5,37.62,26.57
2018,12,24,14,30,0.0,50.0,4.5,14.8,50.0,41.35,29.8
2018,12,24,14,45,13.5,59.5,4.55,14.8,63.5,63.93,49.58
2018,12,24,15,0,27.0,69.0,4.6,14.8,77.0,84.42,67.38
2018,12,24,15,15,19.5,52.5,4.6,14.8,58.0,60.93,47.0
2018,12,24,15,30,12.0,36.0,4.6,14.8,39.0,38.57,27.55
2018,12,24,15,45,8.0,31.0,4.85,14.7,33.0,31.1,20.85
2018,12,24,16,0,4.0,26.0,5.1,14.6,27.0,23.61,14.11
2018,12,24,16,15,52.5,23.0,5.3,14.45,27.0,61.14,43.38
2018,12,24,16,30,101.0,20.0,5.5,14.3,27.0,84.64,29.57
2018,12,24,16,45,63.5,13.0,5.65,14.15,16.0,35.32,0.0
2018,12,24,17,0,26.0,6.0,5.8,14.0,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,5.7,13.75,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,12,25,7,15,54.0,5.0,4.05,9.0,6.0,0.0,0.0
2018,12,25,7,30,108.0,10.0,4.1,9.5,12.0,48.37,0.0
2018,12,25,7,45,273.5,20.0,4.15,10.05,42.0,155.47,0.0
2018,12,25,8,0,439.0,30.0,4.2,10.6,72.0,272.81,205.01
2018,12,25,8,15,526.5,35.0,4.25,10.95,110.0,343.17,279.55
2018,12,25,8,30,614.0,40.0,4.3,11.3,148.0,428.21,356.19
2018,12,25,8,45,491.0,58.0,4.4,11.6,158.0,408.1,343.56
2018,12,25,9,0,368.0,76.0,4.5,11.9,168.0,365.05,309.49
2018,12,25,9,15,326.0,97.0,4.55,12.25,188.0,377.41,320.0
2018,12,25,9,30,284.0,118.0,4.6,12.6,208.0,368.8,312.46
2018,12,25,9,45,334.5,124.0,4.65,12.9,240.5,425.94,360.39
2018,12,25,10,0,385.0,130.0,4.7,13.2,273.0,504.88,424.36
2018,12,25,10,15,431.5,132.0,4.75,13.45,303.0,559.94,468.51
2018,12,25,10,30,478.0,134.0,4.8,13.7,333.0,616.12,512.94
2018,12,25,10,45,509.0,134.5,4.85,14.0,355.5,656.89,543.96
2018,12,25,11,0,540.0,135.0,4.9,14.3,378.0,697.04,573.99
2018,12,25,11,15,515.5,145.5,4.95,14.45,383.0,696.08,572.44
2018,12,25,11,30,491.0,156.0,5.0,14.6,388.0,692.23,568.77
2018,12,25,11,45,472.5,162.5,5.05,14.8,388.0,686.66,563.53
2018,12,25,12,0,454.0,169.0,5.1,15.0,388.0,678.79,556.59
2018,12,25,12,15,453.5,168.5,5.1,15.1,387.0,677.97,555.78
2018,12,25,12,30,453.0,168.0,5.1,15.2,386.0,675.2,553.51
2018,12,25,12,45,458.5,164.0,5.15,15.35,381.0,672.06,551.36
2018,12,25,13,0,464.0,160.0,5.2,15.5,376.0,666.88,547.7
2018,12,25,13,15,463.0,153.5,5.2,15.55,363.0,650.52,535.41
2018,12,25,13,30,462.0,147.0,5.2,15.6,350.0,632.32,521.71
2018,12,25,13,45,467.5,137.5,5.25,15.65,334.0,614.5,508.62
2018,12,25,14,0,473.0,128.0,5.3,15.7,318.0,594.65,493.78
2018,12,25,14,15,588.0,101.0,5.2,15.6,320.0,651.22,539.3
2018,12,25,14,30,703.0,74.0,5.1,15.5,322.0,690.21,569.92
2018,12,25,14,45,736.5,64.0,5.05,15.35,300.5,671.93,555.96
2018,12,25,15,0,770.0,54.0,5.0,15.2,279.0,654.03,542.09
2018,12,25,15,15,729.5,50.5,5.0,15.2,240.5,588.27,489.51
2018,12,25,15,30,689.0,47.0,5.0,15.2,202.0,523.93,435.25
2018,12,25,15,45,585.0,44.5,4.55,14.3,157.5,424.57,350.7
2018,12,25,16,0,481.0,42.0,4.1,13.4,113.0,339.91,276.06
2018,12,25,16,15,416.0,34.0,4.0,12.95,81.0,272.36,210.48
2018,12,25,16,30,351.0,26.0,3.9,12.5,49.0,202.79,87.24
2018,12,25,16,45,210.0,17.0,3.8,12.05,27.5,94.99,0.0
2018,12,25,17,0,69.0,8.0,3.7,11.6,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,3.7,11.45,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,7,15,5.0,3.0,3.2,8.75,3.0,0.0,0.0
2018,12,26,7,30,10.0,6.0,3.1,9.1,6.0,8.79,0.0
2018,12,26,7,45,25.0,15.5,3.05,9.5,17.5,28.98,0.0
2018,12,26,8,0,40.0,25.0,3.0,9.9,29.0,50.27,33.85
2018,12,26,8,15,25.0,34.0,3.2,10.35,37.0,45.25,32.71
2018,12,26,8,30,10.0,43.0,3.4,10.8,45.0,42.14,30.6
2018,12,26,8,45,20.0,61.0,3.65,11.3,65.5,72.58,57.25
2018,12,26,9,0,30.0,79.0,3.9,11.8,86.0,99.99,81.2
2018,12,26,9,15,152.5,97.0,4.05,12.05,144.0,222.02,188.06
2018,12,26,9,30,275.0,115.0,4.2,12.3,202.0,357.6,303.46
2018,12,26,9,45,375.5,110.5,4.4,12.6,242.0,459.19,388.22
2018,12,26,10,0,476.0,106.0,4.6,12.9,282.0,550.03,462.98
2018,12,26,10,15,500.0,110.5,4.65,13.1,307.5,591.45,494.95
2018,12,26,10,30,524.0,115.0,4.7,13.3,333.0,632.58,526.48
2018,12,26,10,45,515.0,128.5,4.7,13.5,351.5,654.47,542.44
2018,12,26,11,0,506.0,142.0,4.7,13.7,370.0,673.81,556.44
2018,12,26,11,15,499.5,149.0,4.6,13.8,379.5,685.03,563.91
2018,12,26,11,30,493.0,156.0,4.5,13.9,389.0,694.01,569.58
2018,12,26,11,45,479.0,161.5,4.4,14.0,390.5,691.68,566.43
2018,12,26,12,0,465.0,167.0,4.3,14.1,392.0,687.1,561.7
2018,12,26,12,15,453.5,169.0,4.4,14.2,388.0,678.64,555.22
2018,12,26,12,30,442.0,171.0,4.5,14.3,384.0,668.24,547.3
2018,12,26,12,45,444.0,167.5,4.55,14.35,378.0,662.48,543.34
2018,12,26,13,0,446.0,164.0,4.6,14.4,372.0,654.8,537.92
2018,12,26,13,15,455.5,155.5,4.65,14.4,362.0,646.22,532.25
2018,12,26,13,30,465.0,147.0,4.7,14.4,352.0,635.44,524.86
2018,12,26,13,45,467.5,138.0,4.75,14.35,335.0,615.55,510.3
2018,12,26,14,0,470.0,129.0,4.8,14.3,318.0,593.76,494.12
2018,12,26,14,15,573.5,104.0,4.75,14.15,318.0,643.12,534.3
2018,12,26,14,30,677.0,79.0,4.7,14.0,318.0,676.59,560.94
2018,12,26,14,45,630.0,77.0,4.6,13.8,282.5,612.18,510.54
2018,12,26,15,0,583.0,75.0,4.5,13.6,247.0,549.13,460.58
2018,12,26,15,15,538.5,67.5,4.5,13.6,209.5,483.35,405.97
2018,12,26,15,30,494.0,60.0,4.5,13.6,172.0,420.02,351.83
2018,12,26,15,45,491.5,51.5,4.35,12.85,144.0,383.5,318.9
2018,12,26,16,0,489.0,43.0,4.2,12.1,116.0,346.22,283.07
2018,12,26,16,15,376.0,35.0,4.2,11.8,80.5,254.36,198.31
2018,12,26,16,30,263.0,27.0,4.2,11.5,45.0,166.13,78.08
2018,12,26,16,45,161.0,17.0,4.25,11.2,25.5,76.49,0.0
2018,12,26,17,0,59.0,7.0,4.3,10.9,6.0,0.0,0.0
2018,12,26,17,15,29.5,3.5,4.3,10.75,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,5.0,9.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.85,8.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.55,8.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.15,7.65,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,7.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.0,4.45,7.85,6.0,0.0,0.0
2018,12,27,7,30,121.0,10.0,4.6,8.4,12.0,52.75,0.0
2018,12,27,7,45,298.5,18.5,4.75,8.95,42.0,162.94,0.0
2018,12,27,8,0,476.0,27.0,4.9,9.5,72.0,279.07,209.05
2018,12,27,8,15,494.0,34.0,5.1,9.95,101.5,323.26,264.67
2018,12,27,8,30,512.0,41.0,5.3,10.4,131.0,373.26,313.03
2018,12,27,8,45,379.0,65.5,5.5,10.85,141.0,340.75,289.02
2018,12,27,9,0,246.0,90.0,5.7,11.3,151.0,285.3,242.81
2018,12,27,9,15,270.5,103.0,5.9,11.75,180.0,328.76,280.67
2018,12,27,9,30,295.0,116.0,6.1,12.2,209.0,373.73,318.87
2018,12,27,9,45,345.0,122.5,6.3,12.6,242.0,449.21,381.93
2018,12,27,10,0,395.0,129.0,6.5,13.0,275.0,511.11,433.09
2018,12,27,10,15,444.0,130.0,6.6,13.25,305.5,567.41,479.22
2018,12,27,10,30,493.0,131.0,6.7,13.5,336.0,624.94,525.66
2018,12,27,10,45,518.0,132.5,6.8,13.75,357.5,661.9,554.21
2018,12,27,11,0,543.0,134.0,6.9,14.0,379.0,698.0,581.93
2018,12,27,11,15,527.5,142.5,6.95,14.1,386.0,703.31,585.41
2018,12,27,11,30,512.0,151.0,7.0,14.2,393.0,705.99,587.02
2018,12,27,11,45,485.5,160.0,7.0,14.35,392.0,696.09,578.23
2018,12,27,12,0,459.0,169.0,7.0,14.5,391.0,683.67,567.23
2018,12,27,12,15,456.0,168.5,7.0,14.55,389.0,680.54,564.65
2018,12,27,12,30,453.0,168.0,7.0,14.6,387.0,675.46,560.57
2018,12,27,12,45,463.0,163.0,7.0,14.65,383.0,675.58,561.09
2018,12,27,13,0,473.0,158.0,7.0,14.7,379.0,673.56,559.97
2018,12,27,13,15,486.5,149.0,7.0,14.7,370.0,667.71,556.19
2018,12,27,13,30,500.0,140.0,7.0,14.7,361.0,659.41,550.33
2018,12,27,13,45,498.0,132.5,7.0,14.65,343.0,636.54,532.79
2018,12,27,14,0,496.0,125.0,7.0,14.6,325.0,611.92,513.81
2018,12,27,14,15,612.5,97.0,6.95,14.45,326.5,668.71,560.29
2018,12,27,14,30,729.0,69.0,6.9,14.3,328.0,701.72,587.22
2018,12,27,14,45,766.0,58.5,6.85,14.15,307.0,689.99,578.36
2018,12,27,15,0,803.0,48.0,6.8,14.0,286.0,665.8,559.24
2018,12,27,15,15,750.0,47.0,6.8,14.0,245.5,600.28,505.85
2018,12,27,15,30,697.0,46.0,6.8,14.0,205.0,530.22,446.12
2018,12,27,15,45,637.0,41.0,6.45,13.3,164.5,454.05,379.42
